"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/09/12 09:17:07","72.8205","121.9","217.08","570","60.03","19"
"05/09/12 09:22:07","72.8302","124.8","217.45","577","60.03","20"
"05/09/12 09:27:06","72.8401","129.2","217.23","601","60.03","19"
"05/09/12 09:32:06","72.8502","131.3","216.7","609","60.03","20"
"05/09/12 09:37:06","72.8605","133.2","217.38","614","60.03","20"
"05/09/12 09:42:06","72.8711","136.9","217.21","633","60.03","20"
"05/09/12 09:47:06","72.8819","139.1","217.09","641","60.03","20"
"05/09/12 09:52:05","72.8928","140.8","217.07","648","60.03","20"
"05/09/12 09:57:06","72.9039","144.6","217.97","661","60.07","20"
"05/09/12 10:02:05","72.9153","147.7","218.04","675","60.03","21"
"05/09/12 10:07:06","72.9267","149.5","218.02","684","60.0","21"
"05/09/12 10:12:05","72.9384","153.8","217.62","699","60.03","21"
"05/09/12 10:17:06","72.9505","155.0","218.39","713","60.0","22"
"05/09/12 10:22:06","72.9626","154.6","217.86","704","60.03","22"
"05/09/12 10:27:06","72.9748","155.8","217.87","710","60.03","23"
"05/09/12 10:32:05","72.987","158.7","217.86","714","60.0","22"
"05/09/12 10:37:05","72.9994","160.7","218.27","730","60.03","22"
"05/09/12 10:42:06","73.012","161.4","218.58","734","60.0","22"
"05/09/12 10:47:06","73.0247","163.9","218.35","744","60.03","23"
"05/09/12 10:52:06","73.0375","163.8","218.52","744","60.03","23"
"05/09/12 10:57:06","73.0503","164.6","218.22","746","60.07","23"
"05/09/12 11:02:06","73.0632","166.4","218.97","753","60.0","23"
"05/09/12 11:07:07","73.0764","170.9","218.1","771","60.03","23"
"05/09/12 11:12:05","73.0896","170.1","217.97","768","60.03","23"
"05/09/12 11:17:06","73.1027","169.5","218.73","768","60.0","23"
"05/09/12 11:22:06","73.1161","172.6","218.02","782","60.03","23"
"05/09/12 11:27:05","73.1294","172.5","218.8","777","60.03","24"
"05/09/12 11:32:06","73.143","172.8","218.04","779","60.0","24"
"05/09/12 11:37:06","73.1564","172.4","217.79","783","60.0","24"
"05/09/12 11:42:05","73.1698","172.0","217.69","782","60.03","25"
"05/09/12 11:47:07","73.1833","174.3","218.05","784","60.0","26"
"05/09/12 11:52:06","73.1969","173.6","218.43","792","60.0","26"
"05/09/12 11:57:05","73.2105","175.8","217.66","799","60.07","26"
"05/09/12 12:02:05","73.2244","178.9","218.44","799","60.03","26"
"05/09/12 12:07:06","73.2383","176.7","218.36","797","60.03","27"
"05/09/12 12:12:05","73.2522","180.5","217.52","807","60.03","26"
"05/09/12 12:17:06","73.2663","181.6","218.6","818","60.03","26"
"05/09/12 12:22:06","73.2802","176.1","218.43","799","60.03","26"
"05/09/12 12:27:05","73.2939","177.6","218.21","800","60.03","26"
"05/09/12 12:32:05","73.3078","177.9","217.71","808","60.0","26"
"05/09/12 12:37:07","73.3216","174.3","218.17","788","60.07","27"
"05/09/12 12:42:05","73.3352","175.8","217.1","793","60.0","27"
"05/09/12 12:47:05","73.349","176.2","217.53","797","60.0","27"
"05/09/12 12:52:06","73.3629","176.1","217.57","803","60.03","26"
"05/09/12 12:57:06","73.3764","176.3","218.17","795","60.0","26"
"05/09/12 13:02:07","73.3902","175.5","218.88","791","60.03","26"
"05/09/12 13:07:05","73.4036","171.6","218.64","778","60.03","27"
"05/09/12 13:12:06","73.417","172.0","218.58","774","60.03","27"
"05/09/12 13:17:06","73.4303","170.8","217.21","776","60.03","27"
"05/09/12 13:22:07","73.4436","170.9","216.94","777","60.03","27"
"05/09/12 13:27:06","73.4569","170.6","217.37","778","60.03","27"
"05/09/12 13:32:05","73.4701","169.9","216.9","769","60.03","27"
"05/09/12 13:37:06","73.4833","167.2","217.13","765","60.03","27"
"05/09/12 13:42:06","73.4964","166.5","217.36","761","60.0","27"
"05/09/12 13:47:06","73.5095","168.1","216.91","769","60.0","27"
"05/09/12 13:52:07","73.5225","165.0","217.0","747","60.0","27"
"05/09/12 13:57:06","73.5351","163.5","217.53","743","60.03","27"
"05/09/12 14:02:05","73.5479","163.3","217.19","740","60.0","27"
"05/09/12 14:07:05","73.5605","161.1","216.91","732","60.0","27"
"05/09/12 14:12:06","73.5731","160.6","217.19","734","60.0","27"
"05/09/12 14:17:05","73.5854","158.6","217.48","724","60.03","27"
"05/09/12 14:22:07","73.5978","157.9","217.72","722","60.03","26"
"05/09/12 14:27:05","73.61","156.0","217.9","708","60.03","26"
"05/09/12 14:32:05","73.622","152.5","217.8","698","60.03","27"
"05/09/12 14:37:06","73.6338","151.0","218.05","693","60.03","27"
"05/09/12 14:42:06","73.6456","149.0","217.54","686","60.0","26"
"05/09/12 14:47:05","73.6571","148.4","217.24","683","60.03","26"
"05/09/12 14:52:07","73.6687","147.6","216.61","676","60.0","26"
"05/09/12 14:57:06","73.68","143.5","217.0","659","60.03","26"
"05/09/12 15:02:06","73.6911","141.2","216.7","656","60.07","26"
"05/09/12 15:07:06","73.702","140.1","216.99","641","60.0","26"
"05/09/12 15:12:06","73.7127","134.7","217.38","619","60.03","27"
"05/09/12 15:17:06","73.7231","132.5","217.39","614","60.0","27"
"05/09/12 15:22:07","73.7335","130.9","217.52","606","60.03","27"
"05/09/12 15:27:05","73.7435","128.5","217.64","598","60.03","27"
"05/09/12 15:32:07","73.7535","126.3","217.27","588","60.03","26"
"05/09/12 15:37:06","73.7632","123.8","217.15","577","60.03","26"
"05/09/12 15:42:05","73.7727","120.0","217.19","562","60.03","27"
"05/09/12 15:47:06","73.782","118.2","216.75","553","60.0","27"
"05/09/12 15:52:06","73.7911","116.1","217.81","538","60.03","26"
"05/09/12 15:57:06","73.8","113.1","217.25","531","60.03","26"
"05/09/12 16:02:06","73.8087","110.2","217.29","514","60.07","26"
"05/09/12 16:07:06","73.8172","107.0","218.13","503","60.03","26"
"05/09/12 16:12:06","73.8254","103.4","217.28","490","60.03","26"
"05/09/12 16:17:06","73.8333","99.9","216.76","476","60.0","25"
"05/09/12 16:22:07","73.841","97.1","216.12","461","60.03","25"
"05/09/12 16:27:06","73.8484","93.1","215.99","451","60.0","25"
"05/09/12 16:32:06","73.8556","90.9","216.65","439","60.03","25"
"05/09/12 16:37:05","73.8625","87.8","215.32","423","60.03","24"
"05/09/12 16:42:06","73.8692","83.5","215.59","410","60.03","24"
"05/09/12 16:47:06","73.8756","80.1","215.33","394","60.03","23"
"05/09/12 16:52:06","73.8817","76.1","215.51","379","60.03","23"
"05/09/12 16:57:06","73.8874","72.2","215.86","358","60.03","23"
"05/09/12 17:02:06","73.8929","68.6","215.6","341","60.03","23"
"05/09/12 17:07:06","73.898","64.3","214.98","326","60.0","23"
"05/09/12 17:12:09","73.9029","60.6","214.97","311","60.03","23"
"05/09/12 17:17:10","73.9071","57.7","215.23","114","60.03","23"
"05/09/12 17:22:09","73.9112","39.1","215.3","342","60.0","23"
"05/09/12 17:27:10","73.9152","46.4","214.98","410","60.03","23"
"05/09/12 17:32:11","73.9189","40.5","215.0","256","60.0","23"
"05/09/12 17:37:10","73.9222","36.0","214.18","112","60.0","22"
"05/09/12 17:42:09","73.9253","33.2","214.08","110","60.03","22"
"05/09/12 17:47:10","73.928","28.8","214.27","259","60.0","22"
"05/09/12 17:52:10","73.9303","25.9","213.96","146","60.03","21"
"05/09/12 17:57:11","73.9325","28.9","214.58","31","60.03","21"
"05/09/12 18:02:09","73.9344","18.3","213.72","18","60.0","20"
"05/09/12 18:07:11","73.936","21.1","213.47","192","60.0","20"
"05/09/12 18:12:10","73.9374","12.9","213.71","212","60.03","20"
"05/09/12 18:17:10","73.9386","13.2","213.72","161","60.03","19"
"05/09/12 18:22:09","73.9396","11.0","213.36","2","60.0","19"
"05/09/12 18:27:10","73.9405","11.7","213.18","0","60.0","19"
"05/09/12 18:32:09","73.9411","12.7","214.03","0","60.03","19"
"05/09/12 18:37:10","73.9416","0.0","213.69","0","60.03","18"
"05/09/12 18:42:11","73.942","0.0","213.88","0","60.07","18"
"05/09/12 18:47:09","73.9423","0.0","213.51","0","60.03","18"
"05/09/12 19:02:09","73.9431","0.0","213.4","0","60.03","18"
"05/10/12 06:12:12","73.9431","0.0","211.98","0","60.0","10"
"05/10/12 06:37:10","73.9452","11.5","213.43","0","60.03","12"
"05/10/12 06:42:10","73.9462","11.5","213.15","80","60.0","13"
"05/10/12 06:47:10","73.9473","25.3","213.42","271","60.03","13"
"05/10/12 06:52:10","73.9487","14.2","213.44","246","60.03","13"
"05/10/12 06:57:10","73.9503","13.0","213.69","22","60.07","14"
"05/10/12 07:02:11","73.9522","35.8","214.48","30","60.0","14"
"05/10/12 07:07:11","73.9544","25.7","213.74","86","60.0","15"
"05/10/12 07:12:11","73.9569","28.6","214.81","271","60.0","15"
"05/10/12 07:17:10","73.9595","41.7","214.69","303","60.03","15"
"05/10/12 07:22:11","73.9625","46.4","213.86","184","60.03","15"
"05/10/12 07:27:10","73.9658","39.4","214.18","239","60.03","16"
"05/10/12 07:32:11","73.9695","48.8","213.93","339","60.0","17"
"05/10/12 07:37:10","73.9733","43.7","214.05","378","60.03","17"
"05/10/12 07:42:10","73.9775","53.7","213.25","276","60.0","17"
"05/10/12 07:47:11","73.982","55.2","213.72","435","60.03","17"
"05/10/12 07:52:10","73.9866","64.2","215.33","322","60.03","18"
"05/10/12 07:57:11","73.9918","68.2","215.64","342","60.0","18"
"05/10/12 08:02:11","73.9972","72.0","215.53","357","60.0","18"
"05/10/12 08:07:10","74.0029","75.5","215.01","374","60.03","18"
"05/10/12 08:12:11","74.009","79.5","216.01","388","60.0","19"
"05/10/12 08:17:11","74.0152","82.9","214.45","407","60.03","19"
"05/10/12 08:22:11","74.0219","86.9","214.79","426","60.0","19"
"05/10/12 08:27:12","74.0288","90.6","214.26","442","60.03","20"
"05/10/12 08:32:11","74.036","94.0","214.41","454","60.03","20"
"05/10/12 08:37:10","74.0434","97.2","214.7","467","60.03","20"
"05/10/12 08:42:11","74.0511","100.9","214.44","482","60.0","20"
"05/10/12 08:47:11","74.0591","103.5","214.07","498","60.03","21"
"05/10/12 08:52:11","74.0673","106.7","213.58","513","60.03","22"
"05/10/12 08:57:11","74.0758","110.8","215.74","520","60.03","22"
"05/10/12 09:02:11","74.0845","113.4","215.04","534","60.03","22"
"05/10/12 09:07:11","74.0934","116.6","215.27","549","60.03","22"
"05/10/12 09:12:11","74.1026","119.2","215.55","563","60.03","23"
"05/10/12 09:17:11","74.1119","122.2","216.57","569","60.03","23"
"05/10/12 09:22:11","74.1215","125.4","217.05","582","60.03","23"
"05/10/12 09:27:11","74.1313","127.5","217.21","594","60.0","23"
"05/10/12 09:32:10","74.1413","130.2","217.1","603","60.03","23"
"05/10/12 09:37:11","74.1516","132.6","216.19","618","60.03","24"
"05/10/12 09:42:10","74.162","134.5","217.31","621","60.03","24"
"05/10/12 09:47:10","74.1726","137.5","217.09","636","60.0","24"
"05/10/12 09:52:11","74.1835","139.9","216.79","648","60.03","24"
"05/10/12 09:57:10","74.1944","141.3","216.72","657","60.03","25"
"05/10/12 10:02:10","74.2055","143.5","216.59","663","60.03","25"
"05/10/12 10:07:10","74.2168","145.5","216.62","667","60.0","25"
"05/10/12 10:12:11","74.2283","147.7","216.31","679","60.0","25"
"05/10/12 10:17:11","74.2398","149.7","217.74","685","60.0","26"
"05/10/12 10:22:10","74.2515","151.2","217.72","689","60.03","26"
"05/10/12 10:27:10","74.2633","152.6","217.69","700","60.03","26"
"05/10/12 10:32:12","74.2753","154.0","218.16","701","60.03","27"
"05/10/12 10:37:11","74.2873","155.5","216.68","708","60.0","27"
"05/10/12 10:42:10","74.2995","157.2","217.04","717","60.0","27"
"05/10/12 10:47:11","74.3118","158.4","217.11","726","60.0","27"
"05/10/12 10:52:10","74.3241","159.9","217.62","729","60.03","28"
"05/10/12 10:57:10","74.3366","161.3","217.4","735","60.03","28"
"05/10/12 11:02:11","74.3493","162.2","217.8","743","60.0","28"
"05/10/12 11:07:11","74.362","164.7","218.88","741","60.03","28"
"05/10/12 11:12:11","74.3747","163.4","218.1","743","60.03","29"
"05/10/12 11:17:10","74.3875","165.8","218.93","745","60.0","29"
"05/10/12 11:22:11","74.4005","166.9","218.39","756","60.03","29"
"05/10/12 11:27:11","74.4135","167.3","217.95","755","60.03","29"
"05/10/12 11:32:11","74.4266","167.6","217.61","763","60.0","29"
"05/10/12 11:37:11","74.4397","168.6","217.86","767","60.03","29"
"05/10/12 11:42:12","74.453","169.2","218.36","767","60.0","30"
"05/10/12 11:47:11","74.4661","170.5","218.22","772","60.03","30"
"05/10/12 11:52:11","74.4794","170.0","218.16","774","60.03","30"
"05/10/12 11:57:12","74.4927","170.2","217.99","774","60.0","30"
"05/10/12 12:02:10","74.506","170.8","218.01","781","60.03","30"
"05/10/12 12:07:12","74.5193","172.0","217.83","775","60.03","30"
"05/10/12 12:12:10","74.5328","172.3","217.86","782","60.03","30"
"05/10/12 12:17:11","74.5462","172.1","217.95","781","60.0","30"
"05/10/12 12:22:10","74.5596","172.2","218.22","783","60.03","30"
"05/10/12 12:27:11","74.573","172.4","217.91","780","60.0","30"
"05/10/12 12:32:11","74.5865","173.1","218.07","782","60.0","30"
"05/10/12 12:37:12","74.5999","171.4","218.25","776","60.03","30"
"05/10/12 12:42:11","74.6133","170.8","217.77","775","60.0","31"
"05/10/12 12:47:10","74.6266","171.3","217.62","779","60.03","31"
"05/10/12 12:52:10","74.64","171.5","217.83","778","60.03","31"
"05/10/12 12:57:11","74.6534","171.1","217.71","777","60.03","31"
"05/10/12 13:02:11","74.6667","168.8","217.88","769","60.0","31"
"05/10/12 13:07:11","74.6798","169.2","217.61","760","60.0","31"
"05/10/12 13:12:11","74.6929","168.1","217.39","764","60.0","32"
"05/10/12 13:17:11","74.706","167.6","217.53","766","60.03","32"
"05/10/12 13:22:11","74.719","166.3","217.67","756","60.07","32"
"05/10/12 13:27:11","74.732","167.5","217.77","759","60.03","32"
"05/10/12 13:32:12","74.745","165.4","217.85","753","60.03","32"
"05/10/12 13:37:11","74.7579","164.4","218.5","746","60.03","32"
"05/10/12 13:42:11","74.7707","163.9","217.86","746","60.03","32"
"05/10/12 13:47:10","74.7833","162.7","218.65","741","60.03","32"
"05/10/12 13:52:11","74.7959","159.7","218.62","723","60.03","32"
"05/10/12 13:57:11","74.8082","158.2","218.91","720","60.03","32"
"05/10/12 14:02:11","74.8206","157.6","219.04","712","60.0","32"
"05/10/12 14:07:10","74.8327","156.9","219.02","714","60.0","32"
"05/10/12 14:12:12","74.845","155.5","219.36","704","60.0","33"
"05/10/12 14:17:10","74.8569","154.4","218.0","701","60.0","32"
"05/10/12 14:22:11","74.869","152.9","218.81","696","60.03","32"
"05/10/12 14:27:10","74.8807","151.6","218.45","692","60.03","32"
"05/10/12 14:32:11","74.8925","148.9","218.64","680","60.03","32"
"05/10/12 14:37:10","74.904","148.0","218.66","672","60.0","32"
"05/10/12 14:42:11","74.9155","146.0","218.55","668","60.0","32"
"05/10/12 14:47:10","74.9267","144.2","219.02","653","60.0","32"
"05/10/12 14:52:12","74.9379","140.6","218.0","646","60.0","32"
"05/10/12 14:57:10","74.9487","140.0","217.2","649","60.0","32"
"05/10/12 15:02:11","74.9596","138.1","218.35","636","60.03","32"
"05/10/12 15:07:11","74.9702","134.8","217.91","620","60.03","32"
"05/10/12 15:12:10","74.9806","133.4","217.75","610","60.03","32"
"05/10/12 15:17:11","74.991","130.9","217.07","610","60.03","32"
"05/10/12 15:22:10","75.001","129.6","217.77","599","60.0","31"
"05/10/12 15:27:11","75.0111","126.4","217.88","583","60.0","32"
"05/10/12 15:32:10","75.0208","124.0","217.75","578","60.0","31"
"05/10/12 15:37:11","75.0304","121.1","217.6","564","60.0","31"
"05/10/12 15:42:12","75.0398","118.8","217.81","554","60.03","31"
"05/10/12 15:47:10","75.0489","116.3","217.33","545","60.03","31"
"05/10/12 15:52:10","75.0579","113.5","216.46","532","60.0","30"
"05/10/12 15:57:12","75.0666","111.3","216.87","525","60.03","30"
"05/10/12 16:02:11","75.0751","108.3","216.7","511","60.03","29"
"05/10/12 16:07:11","75.0833","104.6","216.41","499","60.03","30"
"05/10/12 16:12:11","75.0914","101.4","216.65","485","60.03","29"
"05/10/12 16:17:10","75.0991","98.1","216.96","468","60.0","29"
"05/10/12 16:22:11","75.1066","94.0","216.95","447","60.03","30"
"05/10/12 16:27:11","75.1138","91.0","216.88","437","60.03","30"
"05/10/12 16:32:10","75.1208","87.6","216.76","424","60.03","30"
"05/10/12 16:37:12","75.1275","84.3","216.31","408","60.0","30"
"05/10/12 16:42:11","75.1339","80.8","216.02","393","60.0","29"
"05/10/12 16:47:11","75.1401","77.6","216.41","383","60.03","29"
"05/10/12 16:52:11","75.146","74.1","216.8","365","60.03","29"
"05/10/12 16:57:10","75.1515","70.4","216.58","348","60.03","29"
"05/10/12 17:02:10","75.1568","66.3","216.7","329","60.07","29"
"05/10/12 17:07:11","75.1618","62.5","216.09","317","60.0","29"
"05/10/12 17:12:10","75.1663","57.8","215.54","182","60.03","30"
"05/10/12 17:17:10","75.1705","60.7","215.71","84","60.03","30"
"05/10/12 17:22:10","75.1744","53.2","214.94","345","60.03","30"
"05/10/12 17:27:11","75.1782","47.3","215.4","112","60.03","30"
"05/10/12 17:32:11","75.1817","37.0","215.22","181","60.03","30"
"05/10/12 17:37:12","75.1849","34.0","215.5","270","60.03","30"
"05/10/12 17:42:10","75.1878","40.7","215.06","258","60.03","30"
"05/10/12 17:47:11","75.1904","27.5","215.2","257","60.0","30"
"05/10/12 17:52:11","75.1928","32.7","214.87","98","60.03","30"
"05/10/12 17:57:12","75.1949","27.2","215.63","47","60.03","30"
"05/10/12 18:02:11","75.1967","19.4","215.02","35","60.03","30"
"05/10/12 18:07:11","75.1983","11.1","215.04","140","60.03","30"
"05/10/12 18:12:10","75.1996","23.4","214.2","176","60.03","29"
"05/10/12 18:17:10","75.2008","10.5","214.61","47","60.0","29"
"05/10/12 18:22:10","75.2017","13.7","213.4","4","60.0","28"
"05/10/12 18:27:11","75.2025","8.7","213.32","0","60.03","26"
"05/10/12 18:32:10","75.2031","14.7","213.41","0","60.0","26"
"05/10/12 18:37:11","75.2035","11.5","214.19","0","60.0","25"
"05/10/12 18:42:11","75.2039","11.2","214.02","7","60.07","24"
"05/10/12 18:47:12","75.2041","7.1","214.34","0","60.03","23"
"05/10/12 18:52:11","75.2044","10.4","214.24","0","60.03","23"
"05/10/12 18:57:12","75.2046","0.0","213.46","0","60.03","22"
"05/10/12 19:02:11","75.2048","13.7","212.48","60","60.0","22"
"05/10/12 19:17:10","75.2051","0.0","212.82","0","60.0","19"
"05/11/12 06:27:12","75.2052","12.7","212.88","83","60.0","11"
"05/11/12 06:32:10","75.2053","0.0","213.01","0","60.0","12"
"05/11/12 06:37:10","75.2054","0.0","213.89","0","60.03","13"
"05/11/12 06:42:10","75.206","12.4","214.0","37","60.0","13"
"05/11/12 06:47:11","75.2072","21.9","214.13","247","60.03","14"
"05/11/12 06:52:12","75.2086","18.2","214.57","212","60.03","15"
"05/11/12 06:57:11","75.2102","33.0","213.73","177","60.03","15"
"05/11/12 07:02:11","75.2121","20.8","214.15","264","60.0","16"
"05/11/12 07:07:12","75.2143","32.7","213.55","231","60.03","17"
"05/11/12 07:12:12","75.2162","12.8","213.47","80","59.96","17"
"05/11/12 07:17:11","75.2185","37.9","214.46","285","60.03","18"
"05/11/12 07:22:12","75.2215","48.3","215.19","324","60.03","18"
"05/11/12 07:27:10","75.2244","31.1","214.28","259","60.03","18"
"05/11/12 07:32:12","75.2276","48.8","214.84","135","60.0","19"
"05/11/12 07:37:11","75.2316","40.4","214.37","79","60.03","19"
"05/11/12 07:42:10","75.2356","43.0","214.84","423","60.03","20"
"05/11/12 07:47:11","75.2383","39.7","213.42","234","60.03","20"
"05/11/12 07:52:12","75.2425","50.9","215.47","77","60.03","20"
"05/11/12 07:57:10","75.2475","73.9","215.36","366","60.0","21"
"05/11/12 08:02:11","75.2533","74.5","215.26","369","60.0","22"
"05/11/12 08:07:11","75.259","72.1","214.9","360","60.03","22"
"05/11/12 08:12:11","75.2646","78.7","214.96","389","60.0","23"
"05/11/12 08:17:12","75.2709","82.8","215.57","403","60.0","23"
"05/11/12 08:22:12","75.2775","86.3","215.86","418","60.03","24"
"05/11/12 08:27:12","75.2842","77.1","215.34","378","60.03","24"
"05/11/12 08:32:10","75.2906","92.8","216.81","445","60.0","24"
"05/11/12 08:37:11","75.2978","93.8","215.73","451","60.03","25"
"05/11/12 08:42:12","75.3052","94.9","215.39","454","60.0","25"
"05/11/12 08:47:11","75.3128","101.2","216.58","481","60.03","26"
"05/11/12 08:52:12","75.3208","102.6","216.09","484","60.03","26"
"05/11/12 08:57:11","75.3289","105.1","215.89","500","60.0","27"
"05/11/12 09:02:10","75.3371","107.2","216.14","508","60.03","27"
"05/11/12 09:07:12","75.3457","111.3","216.33","522","60.03","28"
"05/11/12 09:12:11","75.3545","114.7","216.21","538","60.03","28"
"05/11/12 09:17:10","75.3635","118.2","216.74","550","60.0","29"
"05/11/12 09:22:10","75.3728","120.1","216.44","561","60.0","29"
"05/11/12 09:27:11","75.3823","123.6","216.34","578","60.03","29"
"05/11/12 09:32:12","75.392","125.1","215.35","588","60.0","30"
"05/11/12 09:37:12","75.4019","127.7","214.97","599","60.03","30"
"05/11/12 09:42:11","75.4119","131.7","216.65","607","60.03","31"
"05/11/12 09:47:12","75.4222","129.9","217.63","602","60.03","31"
"05/11/12 09:52:12","75.4325","133.9","216.72","618","60.0","32"
"05/11/12 09:57:12","75.4426","124.2","216.63","582","60.0","32"
"05/11/12 10:02:11","75.452","122.3","217.08","571","60.03","32"
"05/11/12 10:07:12","75.462","131.5","216.81","614","60.03","32"
"05/11/12 10:12:11","75.4725","130.4","217.39","604","60.0","33"
"05/11/12 10:17:11","75.483","137.8","218.3","634","60.03","33"
"05/11/12 10:22:12","75.4933","132.7","217.99","612","60.0","33"
"05/11/12 10:27:12","75.5033","120.7","217.38","560","60.07","33"
"05/11/12 10:32:11","75.5139","147.1","217.7","671","60.0","34"
"05/11/12 10:37:11","75.5255","149.6","217.71","684","60.0","34"
"05/11/12 10:42:12","75.5372","152.8","217.4","696","60.0","35"
"05/11/12 10:47:10","75.549","152.3","218.0","698","60.07","35"
"05/11/12 10:52:11","75.5607","149.5","217.89","684","60.0","36"
"05/11/12 10:57:11","75.5726","156.1","218.9","708","60.07","36"
"05/11/12 11:02:11","75.5846","153.8","218.18","697","60.0","37"
"05/11/12 11:07:12","75.5968","155.3","218.7","699","60.0","37"
"05/11/12 11:12:11","75.6089","157.1","218.09","716","60.0","38"
"05/11/12 11:17:11","75.6213","158.9","218.52","722","60.07","38"
"05/11/12 11:22:12","75.6335","158.9","218.07","722","60.0","38"
"05/11/12 11:27:12","75.646","160.3","218.03","724","60.0","38"
"05/11/12 11:32:12","75.6583","159.1","218.29","726","60.03","38"
"05/11/12 11:37:12","75.6706","156.0","218.2","708","59.96","38"
"05/11/12 11:42:11","75.6824","150.9","217.91","686","60.0","38"
"05/11/12 11:47:12","75.6943","145.9","218.11","668","60.03","38"
"05/11/12 11:52:12","75.7057","146.1","217.78","669","60.03","38"
"05/11/12 11:57:12","75.7167","141.7","217.99","651","60.03","37"
"05/11/12 12:02:12","75.7277","140.7","217.94","650","60.03","37"
"05/11/12 12:07:11","75.7385","149.3","218.57","679","60.0","38"
"05/11/12 12:12:10","75.7504","149.1","217.92","680","60.0","38"
"05/11/12 12:17:11","75.7625","158.3","218.13","719","60.03","38"
"05/11/12 12:22:11","75.7746","155.7","217.38","714","60.03","38"
"05/11/12 12:27:12","75.7872","163.3","218.24","739","60.03","39"
"05/11/12 12:32:10","75.7998","157.6","217.64","715","60.03","39"
"05/11/12 12:37:10","75.812","155.0","217.79","708","60.03","40"
"05/11/12 12:42:11","75.8242","160.0","217.87","731","60.03","40"
"05/11/12 12:47:12","75.8366","155.9","218.29","714","60.0","41"
"05/11/12 12:52:12","75.8467","155.3","218.27","705","60.03","40"
"05/11/12 12:57:11","75.8587","155.3","218.19","711","60.0","40"
"05/11/12 13:02:11","75.8714","159.6","218.46","723","60.03","41"
"05/11/12 13:07:12","75.8815","146.4","217.71","668","60.03","40"
"05/11/12 13:12:11","75.8935","157.4","218.61","718","60.03","40"
"05/11/12 13:17:11","75.9046","160.0","217.78","729","60.03","39"
"05/11/12 13:22:11","75.9145","42.8","214.42","378","60.03","38"
"05/11/12 13:27:11","75.9183","40.2","216.2","107","60.03","36"
"05/11/12 13:32:12","75.9218","34.1","214.6","291","60.03","35"
"05/11/12 13:37:11","75.9242","35.3","214.7","120","60.03","33"
"05/11/12 13:42:12","75.926","16.0","213.95","13","60.0","32"
"05/11/12 13:47:11","75.9275","14.2","213.87","211","60.03","31"
"05/11/12 13:52:12","75.9292","21.9","214.67","247","60.03","29"
"05/11/12 13:57:10","75.932","52.8","215.12","394","60.0","29"
"05/11/12 14:02:12","75.9367","78.7","215.56","386","60.0","28"
"05/11/12 14:07:11","75.9438","114.3","216.36","538","60.03","28"
"05/11/12 14:12:12","75.9492","45.3","214.42","415","60.03","28"
"05/11/12 14:17:10","75.9529","50.7","215.22","76","60.03","27"
"05/11/12 14:22:10","75.9585","83.7","215.55","405","60.0","27"
"05/11/12 14:27:11","75.9672","130.5","217.48","607","60.03","28"
"05/11/12 14:32:12","75.976","82.9","215.45","406","60.03","28"
"05/11/12 14:37:12","75.9824","78.1","215.99","384","60.0","28"
"05/11/12 14:42:11","75.9866","44.0","214.32","80","60.0","27"
"05/11/12 14:47:12","75.9866","62.1","215.25","316","60.07","27"
"05/11/12 14:52:11","75.9906","45.4","215.05","165","60.03","27"
"05/11/12 14:57:11","75.9945","54.3","215.72","186","60.03","26"
"05/11/12 15:02:12","75.9984","51.9","215.63","99","60.03","26"
"05/11/12 15:07:11","76.0031","61.6","214.73","313","60.03","26"
"05/11/12 15:12:11","76.0074","50.4","215.08","138","60.0","26"
"05/11/12 15:17:11","76.0113","40.6","215.13","224","60.03","26"
"05/11/12 15:22:12","76.0149","40.7","214.96","126","60.03","26"
"05/11/12 15:27:12","76.0182","48.3","214.49","363","60.0","25"
"05/11/12 15:32:11","76.0214","46.4","214.71","277","60.03","25"
"05/11/12 15:37:11","76.0249","41.3","214.86","395","60.03","25"
"05/11/12 15:42:12","76.0289","61.1","214.0","144","60.03","24"
"05/11/12 15:47:11","76.0335","72.4","215.62","358","60.0","24"
"05/11/12 15:52:12","76.0398","79.1","216.16","386","60.03","24"
"05/11/12 15:57:10","76.0457","75.6","216.3","374","60.03","24"
"05/11/12 16:02:10","76.0512","65.4","215.43","327","60.0","24"
"05/11/12 16:07:11","76.0557","61.8","216.36","321","60.07","23"
"05/11/12 16:12:11","76.0601","49.3","215.01","397","60.0","23"
"05/11/12 16:17:11","76.0639","47.0","215.58","333","60.03","23"
"05/11/12 16:22:11","76.0684","62.5","215.93","327","60.03","22"
"05/11/12 16:27:11","76.0728","64.1","215.88","367","60.03","22"
"05/11/12 16:32:12","76.0775","67.0","215.19","339","60.03","22"
"05/11/12 16:37:11","76.0818","43.9","215.51","240","60.0","22"
"05/11/12 16:42:10","76.0854","43.0","215.14","121","60.03","21"
"05/11/12 16:47:12","76.0883","29.9","214.21","102","60.03","20"
"05/11/12 16:52:10","76.0907","32.5","214.88","174","60.0","20"
"05/11/12 16:57:12","76.0927","19.5","214.24","278","60.03","19"
"05/11/12 17:02:11","76.0943","17.3","214.51","20","60.03","19"
"05/11/12 17:07:12","76.096","10.8","213.87","287","60.03","18"
"05/11/12 17:12:11","76.0972","20.3","214.09","74","60.03","18"
"05/11/12 17:17:12","76.0985","24.8","214.88","204","60.03","18"
"05/11/12 17:22:11","76.0996","11.6","214.29","26","60.03","17"
"05/11/12 17:27:11","76.1004","8.3","214.14","0","60.03","17"
"05/11/12 17:32:11","76.101","0.0","213.72","0","60.0","17"
"05/11/12 17:37:11","76.1014","11.7","214.34","1","60.03","16"
"05/11/12 17:42:11","76.1018","10.9","214.21","11","60.03","16"
"05/11/12 17:47:12","76.1025","6.7","214.35","250","60.0","15"
"05/11/12 17:52:11","76.1035","7.1","214.26","4","60.0","15"
"05/11/12 17:57:12","76.1043","12.5","214.33","10","60.03","15"
"05/11/12 18:02:12","76.1049","10.8","214.36","14","60.03","15"
"05/11/12 18:07:11","76.1053","0.0","213.45","0","59.96","15"
"05/11/12 18:12:12","76.1056","14.4","213.57","2","60.03","15"
"05/11/12 18:17:12","76.1059","0.0","214.14","13","60.03","15"
"05/11/12 18:22:11","76.106","0.0","214.27","0","60.0","15"
"05/12/12 06:12:11","76.1061","0.0","213.44","0","60.0","10"
"05/12/12 06:17:12","76.1064","0.0","213.61","0","60.03","10"
"05/12/12 06:22:12","76.1069","0.0","212.75","0","60.03","11"
"05/12/12 06:27:13","76.1074","11.9","213.22","1","60.0","11"
"05/12/12 06:32:13","76.1082","11.8","213.3","15","60.0","11"
"05/12/12 06:37:12","76.109","7.4","213.52","0","60.07","11"
"05/12/12 06:42:11","76.1099","14.1","214.19","160","60.03","11"
"05/12/12 06:47:12","76.1107","13.9","213.37","2","60.03","11"
"05/12/12 06:52:13","76.1116","16.4","213.91","271","60.0","12"
"05/12/12 06:57:11","76.1126","11.2","214.08","41","60.03","12"
"05/12/12 07:02:11","76.1138","24.7","213.59","151","60.0","13"
"05/12/12 07:07:12","76.1151","25.1","213.41","110","60.0","13"
"05/12/12 07:12:12","76.1167","11.9","213.1","88","60.0","13"
"05/12/12 07:17:12","76.1183","17.1","213.64","233","60.0","13"
"05/12/12 07:22:13","76.12","22.4","213.48","274","60.03","13"
"05/12/12 07:27:11","76.1218","18.2","213.36","255","59.96","13"
"05/12/12 07:32:12","76.1238","33.2","213.97","209","60.03","14"
"05/12/12 07:37:11","76.1259","29.8","214.15","228","60.03","14"
"05/12/12 07:42:11","76.1285","37.6","213.95","206","60.03","14"
"05/12/12 07:47:12","76.1315","28.7","214.0","273","60.03","15"
"05/12/12 07:52:12","76.1337","20.0","214.1","305","60.0","15"
"05/12/12 07:57:11","76.1358","25.4","214.07","21","60.0","15"
"05/12/12 08:02:12","76.138","27.0","214.23","222","60.0","15"
"05/12/12 08:07:11","76.1404","35.9","213.95","242","60.0","15"
"05/12/12 08:12:12","76.1433","46.3","213.46","112","60.0","15"
"05/12/12 08:17:13","76.1468","32.7","214.12","328","60.03","15"
"05/12/12 08:22:11","76.1517","74.4","215.19","370","60.03","16"
"05/12/12 08:27:12","76.1587","97.7","215.24","470","60.03","17"
"05/12/12 08:32:12","76.1653","82.8","215.66","405","60.03","17"
"05/12/12 08:37:11","76.1707","74.8","215.2","373","60.0","18"
"05/12/12 08:42:12","76.177","76.8","214.92","378","60.03","18"
"05/12/12 08:47:12","76.1838","94.7","216.38","456","60.0","18"
"05/12/12 08:52:12","76.1892","74.8","215.22","370","60.03","19"
"05/12/12 08:57:13","76.197","124.1","216.74","581","60.0","19"
"05/12/12 09:02:12","76.2069","131.2","216.79","607","60.0","20"
"05/12/12 09:07:12","76.216","114.1","216.89","538","60.03","21"
"05/12/12 09:12:12","76.2245","84.1","215.63","410","60.0","21"
"05/12/12 09:17:12","76.2338","126.6","217.41","586","60.03","22"
"05/12/12 09:22:12","76.2437","127.6","216.49","588","60.0","22"
"05/12/12 09:27:11","76.2535","113.8","217.13","535","60.03","23"
"05/12/12 09:32:11","76.2627","125.0","216.74","578","60.0","23"
"05/12/12 09:37:12","76.2729","133.4","216.33","619","60.03","23"
"05/12/12 09:42:13","76.2829","145.1","217.14","666","60.03","24"
"05/12/12 09:47:11","76.2936","139.5","217.0","642","60.0","24"
"05/12/12 09:52:12","76.3041","126.1","216.29","588","60.0","25"
"05/12/12 09:57:12","76.3143","115.4","216.44","542","60.03","25"
"05/12/12 10:02:11","76.3249","150.8","217.17","692","60.03","25"
"05/12/12 10:07:13","76.3365","151.0","217.2","691","60.03","26"
"05/12/12 10:12:12","76.3483","152.7","217.19","700","60.03","26"
"05/12/12 10:17:12","76.3602","157.2","217.41","721","60.03","26"
"05/12/12 10:22:12","76.3723","159.8","217.38","732","60.03","26"
"05/12/12 10:27:12","76.3841","151.3","217.5","691","60.0","26"
"05/12/12 10:32:11","76.3961","137.9","216.82","638","60.03","26"
"05/12/12 10:37:12","76.4078","160.2","217.12","729","60.03","27"
"05/12/12 10:42:11","76.4203","160.0","217.56","726","60.0","27"
"05/12/12 10:47:12","76.4329","161.6","217.15","737","60.03","28"
"05/12/12 10:52:11","76.4455","161.7","218.36","735","60.03","28"
"05/12/12 10:57:12","76.4583","165.2","218.49","752","59.96","28"
"05/12/12 11:02:12","76.4712","166.0","219.52","739","60.03","29"
"05/12/12 11:07:12","76.4839","167.3","217.43","755","60.03","29"
"05/12/12 11:12:12","76.497","167.9","218.15","759","60.0","29"
"05/12/12 11:17:11","76.5099","166.6","218.67","752","60.03","30"
"05/12/12 11:22:11","76.5231","170.4","217.96","771","60.0","30"
"05/12/12 11:27:13","76.5365","172.5","217.89","783","60.03","30"
"05/12/12 11:32:12","76.5499","172.3","217.64","778","60.03","29"
"05/12/12 11:37:12","76.5633","171.4","217.76","773","60.0","30"
"05/12/12 11:42:12","76.5767","172.4","217.92","781","60.0","30"
"05/12/12 11:47:12","76.5901","173.9","217.55","789","60.0","30"
"05/12/12 11:52:11","76.6038","176.7","217.95","801","60.03","29"
"05/12/12 11:57:12","76.6176","176.8","218.06","795","60.0","29"
"05/12/12 12:02:12","76.6313","176.9","218.05","797","60.0","29"
"05/12/12 12:07:13","76.6451","176.8","218.48","796","60.03","29"
"05/12/12 12:12:11","76.6589","177.4","218.54","799","60.03","29"
"05/12/12 12:17:11","76.6726","175.7","218.68","789","60.03","30"
"05/12/12 12:22:12","76.6864","176.8","218.58","794","60.03","29"
"05/12/12 12:27:12","76.7","175.8","217.69","802","60.0","29"
"05/12/12 12:32:13","76.7137","175.3","217.89","790","60.03","30"
"05/12/12 12:37:11","76.7272","173.7","218.32","783","60.0","30"
"05/12/12 12:42:12","76.7409","173.4","218.23","786","60.03","30"
"05/12/12 12:47:11","76.7544","175.2","218.01","792","60.03","30"
"05/12/12 12:52:12","76.7682","174.5","218.66","788","60.03","30"
"05/12/12 12:57:13","76.7818","174.3","218.07","793","60.03","30"
"05/12/12 13:02:11","76.7953","175.1","218.3","789","60.03","30"
"05/12/12 13:07:12","76.8089","174.4","218.71","790","60.0","30"
"05/12/12 13:12:12","76.8225","174.9","218.22","793","60.0","29"
"05/12/12 13:17:12","76.8361","174.9","218.46","787","60.0","29"
"05/12/12 13:22:13","76.8497","173.5","218.39","783","60.03","29"
"05/12/12 13:27:11","76.8631","172.0","218.9","776","60.03","29"
"05/12/12 13:32:13","76.8766","170.5","218.38","771","60.03","30"
"05/12/12 13:37:11","76.8898","170.2","218.42","771","60.03","29"
"05/12/12 13:42:12","76.903","169.7","218.14","766","60.0","30"
"05/12/12 13:47:13","76.9162","168.4","218.45","759","60.0","30"
"05/12/12 13:52:12","76.9292","165.9","217.77","756","60.03","30"
"05/12/12 13:57:13","76.9422","166.7","217.73","759","60.03","30"
"05/12/12 14:02:12","76.9551","164.9","218.13","749","60.0","29"
"05/12/12 14:07:12","76.9679","163.3","217.84","740","60.03","30"
"05/12/12 14:12:13","76.9807","163.0","218.0","739","60.03","29"
"05/12/12 14:17:12","76.9932","161.9","218.97","732","60.03","29"
"05/12/12 14:22:13","77.0058","159.5","218.67","726","60.0","29"
"05/12/12 14:27:13","77.0181","157.9","217.56","720","60.03","28"
"05/12/12 14:32:12","77.0303","154.7","217.86","702","60.0","29"
"05/12/12 14:37:13","77.0423","153.7","218.61","698","60.0","29"
"05/12/12 14:42:13","77.0543","151.9","218.77","693","60.03","28"
"05/12/12 14:47:11","77.0659","149.9","217.68","685","60.07","28"
"05/12/12 14:52:11","77.0775","147.4","217.47","674","60.03","28"
"05/12/12 14:57:13","77.0889","144.9","217.54","663","60.0","28"
"05/12/12 15:02:13","77.1001","142.6","217.75","656","60.03","28"
"05/12/12 15:07:13","77.111","138.9","217.62","639","60.03","29"
"05/12/12 15:12:13","77.1219","137.5","217.74","638","60.03","29"
"05/12/12 15:17:13","77.1325","136.0","216.91","628","60.0","28"
"05/12/12 15:22:12","77.143","133.8","216.84","624","60.03","28"
"05/12/12 15:27:12","77.1533","131.2","217.31","603","60.03","28"
"05/12/12 15:32:12","77.1634","127.9","217.56","588","60.03","29"
"05/12/12 15:37:11","77.1732","125.5","216.38","583","60.0","28"
"05/12/12 15:42:12","77.1829","122.3","217.01","572","60.03","28"
"05/12/12 15:47:12","77.1923","119.4","216.64","558","60.03","28"
"05/12/12 15:52:12","77.2016","116.5","216.37","548","60.03","28"
"05/12/12 15:57:13","77.2105","113.8","216.36","535","60.03","28"
"05/12/12 16:02:12","77.2192","111.2","216.43","526","60.03","27"
"05/12/12 16:07:13","77.2278","107.8","216.74","508","60.0","27"
"05/12/12 16:12:12","77.236","104.8","216.04","493","60.0","27"
"05/12/12 16:17:12","77.2441","101.2","216.24","485","60.03","27"
"05/12/12 16:22:13","77.2519","98.0","216.23","470","60.03","26"
"05/12/12 16:27:11","77.2593","95.1","215.88","454","60.0","26"
"05/12/12 16:32:12","77.2665","90.9","215.65","441","60.03","26"
"05/12/12 16:37:12","77.2734","87.4","216.38","420","60.0","26"
"05/12/12 16:42:13","77.2801","83.7","216.01","408","60.03","26"
"05/12/12 16:47:11","77.2864","80.4","215.49","395","60.0","26"
"05/12/12 16:52:12","77.2926","76.1","215.95","376","60.03","26"
"05/12/12 16:57:12","77.2984","72.7","215.72","358","60.03","26"
"05/12/12 17:02:11","77.3039","68.6","216.16","345","60.0","26"
"05/12/12 17:07:12","77.309","64.9","215.42","329","60.03","26"
"05/12/12 17:12:12","77.3139","60.8","215.51","312","60.0","26"
"05/12/12 17:17:13","77.318","43.5","216.67","365","60.03","26"
"05/12/12 17:22:12","77.3221","65.5","215.78","254","60.03","26"
"05/12/12 17:27:12","77.3261","52.5","215.16","164","60.03","26"
"05/12/12 17:32:12","77.3298","46.8","214.66","350","60.0","25"
"05/12/12 17:37:13","77.3331","35.4","214.76","133","60.03","25"
"05/12/12 17:42:11","77.3362","43.4","215.13","152","60.03","25"
"05/12/12 17:47:12","77.339","37.9","214.52","237","60.03","25"
"05/12/12 17:52:12","77.3415","33.5","214.51","71","60.03","24"
"05/12/12 17:57:13","77.3437","21.1","214.99","188","60.03","24"
"05/12/12 18:02:12","77.3457","22.6","214.02","27","60.0","24"
"05/12/12 18:07:12","77.3473","20.7","213.69","212","60.03","24"
"05/12/12 18:12:11","77.3487","15.3","213.74","4","60.03","24"
"05/12/12 18:17:13","77.3499","21.5","213.43","240","60.03","24"
"05/12/12 18:22:11","77.3508","14.4","213.89","12","60.0","24"
"05/12/12 18:27:12","77.3516","11.0","213.79","46","60.03","23"
"05/12/12 18:32:13","77.3522","14.7","213.38","0","60.0","23"
"05/12/12 18:37:11","77.3527","13.2","213.94","17","60.03","23"
"05/12/12 18:42:12","77.3531","11.2","214.08","68","60.03","23"
"05/12/12 18:57:12","77.3537","0.0","213.16","0","60.07","22"
"05/12/12 19:02:12","77.3539","11.0","213.06","88","60.0","22"
"05/12/12 19:27:12","77.3542","0.0","214.09","0","60.0","20"
"05/13/12 06:27:12","77.3553","11.2","214.07","0","60.03","15"
"05/13/12 06:32:12","77.3559","0.0","214.06","74","60.0","16"
"05/13/12 06:37:13","77.3568","4.5","214.24","163","60.03","16"
"05/13/12 06:42:13","77.3578","14.1","214.57","46","60.0","17"
"05/13/12 06:47:12","77.359","14.9","214.0","274","60.03","17"
"05/13/12 06:52:13","77.3604","28.7","213.89","187","60.03","17"
"05/13/12 06:57:11","77.3622","31.2","213.49","284","60.0","17"
"05/13/12 07:02:13","77.3641","28.5","214.73","106","60.0","18"
"05/13/12 07:07:12","77.3663","34.9","214.09","235","60.03","18"
"05/13/12 07:12:11","77.3688","31.5","214.37","231","60.03","18"
"05/13/12 07:17:12","77.3717","32.6","214.79","177","60.03","19"
"05/13/12 07:22:12","77.3747","43.5","213.85","95","60.03","19"
"05/13/12 07:27:12","77.3781","39.1","214.96","280","60.0","19"
"05/13/12 07:32:12","77.3817","41.0","215.12","404","60.03","20"
"05/13/12 07:37:13","77.3856","49.9","215.62","120","60.03","20"
"05/13/12 07:42:11","77.3897","59.6","214.93","414","60.0","20"
"05/13/12 07:47:12","77.3941","44.5","214.72","351","60.03","20"
"05/13/12 07:52:13","77.3981","37.2","214.65","140","60.0","21"
"05/13/12 07:57:12","77.4031","66.2","215.31","330","60.0","22"
"05/13/12 08:02:13","77.4084","71.0","215.96","351","60.0","22"
"05/13/12 08:07:12","77.4141","75.4","215.36","371","60.03","22"
"05/13/12 08:12:13","77.4201","79.0","215.76","390","60.03","23"
"05/13/12 08:17:13","77.4264","82.8","215.83","400","60.0","23"
"05/13/12 08:22:12","77.4329","86.1","215.61","415","60.0","23"
"05/13/12 08:27:12","77.4398","90.0","215.83","436","60.07","23"
"05/13/12 08:32:13","77.4469","93.2","214.94","451","60.0","24"
"05/13/12 08:37:13","77.4543","96.4","215.2","462","60.03","24"
"05/13/12 08:42:12","77.4619","99.0","215.52","474","60.03","25"
"05/13/12 08:47:12","77.4697","102.9","215.89","490","60.03","25"
"05/13/12 08:52:12","77.4778","105.1","216.01","500","60.07","25"
"05/13/12 08:57:13","77.4862","108.9","216.77","513","60.0","25"
"05/13/12 09:02:12","77.4947","111.5","216.85","522","60.03","26"
"05/13/12 09:07:12","77.5035","114.5","217.13","536","60.0","26"
"05/13/12 09:12:12","77.5125","116.7","218.04","545","60.03","26"
"05/13/12 09:17:12","77.5218","119.7","217.12","557","60.03","27"
"05/13/12 09:22:13","77.5312","121.9","217.18","568","60.0","27"
"05/13/12 09:27:13","77.5409","125.1","217.97","580","60.03","27"
"05/13/12 09:32:12","77.5506","125.0","218.31","579","60.03","28"
"05/13/12 09:37:12","77.5606","129.4","218.23","598","60.03","28"
"05/13/12 09:42:13","77.5708","131.6","218.38","608","60.07","29"
"05/13/12 09:47:12","77.5811","136.2","218.39","627","60.03","29"
"05/13/12 09:52:11","77.5918","140.2","217.98","648","60.0","29"
"05/13/12 09:57:12","77.6021","134.2","218.0","622","60.07","28"
"05/13/12 10:02:13","77.6123","148.2","218.21","679","60.03","29"
"05/13/12 10:07:12","77.6232","140.9","217.99","649","60.07","29"
"05/13/12 10:12:12","77.6328","124.9","217.54","577","60.03","29"
"05/13/12 10:17:12","77.6429","151.8","217.95","698","60.03","29"
"05/13/12 10:22:13","77.6542","144.3","219.0","661","60.0","29"
"05/13/12 10:27:11","77.6649","142.4","218.38","649","60.03","29"
"05/13/12 10:32:12","77.6757","138.9","218.48","633","60.03","29"
"05/13/12 10:37:13","77.6867","166.8","218.79","753","60.0","29"
"05/13/12 10:42:12","77.6994","150.9","217.93","686","60.0","29"
"05/13/12 10:47:13","77.7114","141.0","218.1","651","60.03","30"
"05/13/12 10:52:11","77.722","128.0","217.59","596","60.03","30"
"05/13/12 10:57:12","77.7303","104.7","217.21","496","60.03","29"
"05/13/12 11:02:12","77.7415","150.7","218.13","686","60.03","30"
"05/13/12 11:07:13","77.7539","161.8","218.74","737","60.03","30"
"05/13/12 11:12:12","77.7664","162.1","218.45","736","60.03","30"
"05/13/12 11:17:12","77.7793","166.5","218.98","754","60.03","31"
"05/13/12 11:22:11","77.7922","165.7","219.66","749","60.0","32"
"05/13/12 11:27:11","77.8053","169.5","218.84","771","60.03","31"
"05/13/12 11:32:12","77.8185","170.6","217.76","775","60.0","31"
"05/13/12 11:37:13","77.8319","158.0","218.35","720","60.07","32"
"05/13/12 11:42:12","77.8449","174.8","218.7","790","60.03","32"
"05/13/12 11:47:13","77.858","127.9","217.1","594","60.0","32"
"05/13/12 11:52:12","77.8703","159.0","218.5","721","60.03","32"
"05/13/12 11:57:12","77.8813","154.5","218.19","705","60.0","32"
"05/13/12 12:02:12","77.8929","144.5","218.04","662","60.03","32"
"05/13/12 12:07:13","77.9062","173.4","218.99","780","60.03","32"
"05/13/12 12:12:13","77.9196","173.5","218.5","783","60.03","32"
"05/13/12 12:17:13","77.9328","167.0","218.05","759","60.03","33"
"05/13/12 12:22:12","77.9453","155.7","217.3","704","60.07","32"
"05/13/12 12:27:12","77.9581","172.1","218.59","779","60.03","32"
"05/13/12 12:32:13","77.969","139.3","218.12","637","60.03","32"
"05/13/12 12:37:12","77.9773","112.3","217.09","528","60.0","30"
"05/13/12 12:42:12","77.9888","167.8","219.65","752","60.03","31"
"05/13/12 12:47:13","78.0014","144.4","218.15","664","60.0","31"
"05/13/12 12:52:12","78.0126","170.2","219.57","764","60.0","30"
"05/13/12 12:57:12","78.0252","153.6","218.08","701","60.0","31"
"05/13/12 13:02:12","78.0377","137.4","217.43","636","60.03","31"
"05/13/12 13:07:13","78.0485","127.3","216.93","592","60.03","31"
"05/13/12 13:12:12","78.059","144.0","217.7","661","60.03","30"
"05/13/12 13:17:13","78.0706","143.7","218.07","657","60.0","31"
"05/13/12 13:22:12","78.0806","122.2","217.25","572","60.07","31"
"05/13/12 13:27:13","78.0895","103.7","216.91","492","60.03","30"
"05/13/12 13:32:13","78.0965","77.2","215.89","383","60.07","30"
"05/13/12 13:37:13","78.1058","144.2","217.59","664","60.0","30"
"05/13/12 13:42:12","78.1174","138.7","217.38","639","60.03","30"
"05/13/12 13:47:12","78.13","171.7","217.85","768","60.03","31"
"05/13/12 13:52:13","78.1431","164.8","218.8","744","60.0","32"
"05/13/12 13:57:12","78.1554","155.5","217.89","710","60.07","32"
"05/13/12 14:02:12","78.1654","86.2","216.54","419","60.0","32"
"05/13/12 14:07:12","78.1751","132.0","217.8","607","60.03","32"
"05/13/12 14:12:13","78.1862","164.1","218.63","746","60.0","31"
"05/13/12 14:17:12","78.1979","124.2","218.0","576","60.0","31"
"05/13/12 14:22:13","78.2073","86.7","216.27","419","60.03","30"
"05/13/12 14:27:13","78.2184","164.2","218.48","746","60.03","31"
"05/13/12 14:32:11","78.2308","155.8","217.82","711","60.03","31"
"05/13/12 14:37:13","78.2428","156.7","218.09","706","60.03","31"
"05/13/12 14:42:12","78.2543","150.2","218.33","684","60.0","31"
"05/13/12 14:47:11","78.2659","148.2","217.41","681","60.0","31"
"05/13/12 14:52:13","78.2769","123.6","217.7","574","60.07","30"
"05/13/12 14:57:12","78.2875","146.1","218.01","672","60.03","30"
"05/13/12 15:02:12","78.2989","145.3","217.79","662","60.03","30"
"05/13/12 15:07:13","78.31","140.2","217.81","641","60.03","31"
"05/13/12 15:12:13","78.3208","136.1","217.42","631","60.03","31"
"05/13/12 15:17:13","78.3312","132.1","216.99","611","60.0","31"
"05/13/12 15:22:13","78.3412","124.2","217.24","576","60.03","31"
"05/13/12 15:27:13","78.3513","131.0","217.09","607","60.03","32"
"05/13/12 15:32:13","78.3612","127.7","217.55","590","60.03","31"
"05/13/12 15:37:12","78.3711","126.2","216.99","590","60.03","31"
"05/13/12 15:42:12","78.3807","120.7","217.48","559","60.03","31"
"05/13/12 15:47:12","78.3899","115.6","217.78","540","60.0","31"
"05/13/12 15:52:12","78.3987","112.4","217.12","530","60.03","30"
"05/13/12 15:57:12","78.4073","109.4","217.05","515","60.03","30"
"05/13/12 16:02:12","78.4157","104.7","216.22","499","60.0","30"
"05/13/12 16:07:13","78.4233","104.7","216.36","498","60.03","30"
"05/13/12 16:12:13","78.4304","103.2","216.46","487","60.0","30"
"05/13/12 16:17:12","78.4381","98.0","216.4","469","60.0","30"
"05/13/12 16:22:13","78.4455","102.0","216.68","482","60.0","29"
"05/13/12 16:27:12","78.4523","83.5","215.46","407","60.03","29"
"05/13/12 16:32:13","78.459","92.2","216.17","444","60.03","29"
"05/13/12 16:37:13","78.4655","79.7","216.21","391","60.03","28"
"05/13/12 16:42:12","78.4711","79.1","215.95","389","60.03","28"
"05/13/12 16:47:13","78.4768","73.9","216.25","367","60.03","28"
"05/13/12 16:52:13","78.4826","77.5","216.05","379","60.03","28"
"05/13/12 16:57:13","78.488","72.6","216.13","359","60.03","29"
"05/13/12 17:02:12","78.4931","44.4","215.56","380","60.03","28"
"05/13/12 17:07:12","78.4981","63.8","215.79","321","60.07","28"
"05/13/12 17:12:12","78.5029","43.8","215.95","389","60.03","29"
"05/13/12 17:17:13","78.5068","50.6","215.66","299","60.03","29"
"05/13/12 17:22:12","78.51","48.9","215.76","369","60.0","29"
"05/13/12 17:27:12","78.5135","34.3","215.59","351","60.03","28"
"05/13/12 17:32:12","78.5162","30.9","214.7","84","60.03","28"
"05/13/12 17:37:13","78.5187","29.1","214.85","257","60.0","27"
"05/13/12 17:42:13","78.5212","35.1","214.63","139","60.0","27"
"05/13/12 17:47:12","78.5235","28.2","214.45","37","60.03","27"
"05/13/12 17:52:14","78.5254","25.4","213.88","293","60.03","26"
"05/13/12 17:57:13","78.5272","14.5","213.54","231","60.03","26"
"05/13/12 18:02:13","78.5288","12.2","214.31","169","60.0","26"
"05/13/12 18:07:12","78.5303","17.4","214.0","4","60.0","26"
"05/13/12 18:12:13","78.5317","23.2","213.5","186","60.03","26"
"05/13/12 18:17:13","78.533","13.8","213.96","10","60.03","26"
"05/13/12 18:22:12","78.5341","11.4","213.79","2","60.0","25"
"05/13/12 18:27:12","78.5351","8.3","213.96","128","60.03","25"
"05/13/12 18:32:12","78.5359","13.7","213.47","89","60.0","24"
"05/13/12 18:37:13","78.5368","15.4","213.19","16","60.0","24"
"05/13/12 18:42:12","78.5375","0.0","213.76","22","60.03","24"
"05/13/12 18:47:12","78.5383","12.8","214.0","88","60.0","24"
"05/13/12 18:52:13","78.5389","14.6","214.26","1","60.0","23"
"05/13/12 18:57:13","78.5395","10.8","212.87","205","60.0","23"
"05/13/12 19:02:13","78.5401","0.0","213.66","0","60.03","23"
"05/13/12 19:07:12","78.5407","0.0","214.07","0","60.03","23"
"05/13/12 19:12:12","78.5413","0.0","214.35","0","60.03","23"
"05/13/12 19:17:13","78.5418","0.0","213.67","0","60.03","23"
"05/13/12 19:22:13","78.5422","6.6","213.66","235","60.03","23"
"05/14/12 06:17:17","78.5427","0.0","212.98","0","60.0","19"
"05/14/12 06:22:13","78.543","0.0","212.9","0","60.0","19"
"05/14/12 06:27:14","78.5435","0.0","212.96","43","60.03","19"
"05/14/12 06:32:13","78.5442","11.7","213.65","0","60.03","19"
"05/14/12 06:37:14","78.5449","12.8","213.62","5","60.0","19"
"05/14/12 06:42:13","78.5459","13.3","214.23","2","60.03","19"
"05/14/12 06:47:12","78.5471","23.3","213.59","252","60.0","20"
"05/14/12 06:52:13","78.5484","13.7","214.1","15","60.03","20"
"05/14/12 06:57:13","78.55","15.4","213.35","158","60.03","20"
"05/14/12 07:02:13","78.5519","35.0","213.78","67","60.03","20"
"05/14/12 07:07:13","78.554","33.3","213.37","65","60.0","20"
"05/14/12 07:12:13","78.5564","28.6","213.22","69","60.03","20"
"05/14/12 07:17:14","78.5591","40.1","214.38","286","60.0","21"
"05/14/12 07:22:13","78.5621","46.0","215.17","323","60.03","21"
"05/14/12 07:27:13","78.5653","50.2","215.23","328","60.0","21"
"05/14/12 07:32:14","78.5688","43.9","215.33","103","60.03","22"
"05/14/12 07:37:13","78.5727","51.8","215.18","191","60.0","22"
"05/14/12 07:42:14","78.5768","59.4","214.89","358","60.03","22"
"05/14/12 07:47:14","78.5809","53.3","214.52","379","60.03","22"
