"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/14/12 07:52:12","78.5851","62.9","214.14","324","60.03","22"
"05/14/12 07:57:13","78.5902","66.4","214.01","336","60.0","22"
"05/14/12 08:02:13","78.5954","70.1","215.15","353","60.0","22"
"05/14/12 08:07:13","78.6011","74.5","215.06","372","60.03","22"
"05/14/12 08:12:13","78.6069","78.1","214.65","385","60.03","23"
"05/14/12 08:17:14","78.6131","81.7","215.6","399","60.0","23"
"05/14/12 08:22:12","78.6195","84.6","215.58","414","60.0","23"
"05/14/12 08:27:13","78.6263","88.6","215.11","427","60.03","23"
"05/14/12 08:32:14","78.6333","92.6","215.98","445","60.03","23"
"05/14/12 08:37:13","78.6406","95.6","215.53","461","60.03","23"
"05/14/12 08:42:13","78.6482","98.8","215.9","470","60.0","23"
"05/14/12 08:47:13","78.656","102.2","215.8","485","60.03","23"
"05/14/12 08:52:13","78.6641","105.5","216.94","495","60.0","23"
"05/14/12 08:57:12","78.6724","108.7","216.04","517","60.03","23"
"05/14/12 09:02:13","78.6809","110.6","216.91","520","60.03","23"
"05/14/12 09:07:13","78.6897","113.9","216.47","531","60.03","23"
"05/14/12 09:12:12","78.6986","116.5","216.32","545","60.0","24"
"05/14/12 09:17:13","78.7078","119.3","216.3","557","60.0","24"
"05/14/12 09:22:13","78.7172","121.5","216.53","569","60.0","24"
"05/14/12 09:27:12","78.7267","124.3","216.49","580","60.03","24"
"05/14/12 09:32:13","78.7365","127.4","216.88","593","60.03","24"
"05/14/12 09:37:12","78.7465","129.0","216.68","598","60.0","25"
"05/14/12 09:42:13","78.7563","130.9","216.05","608","60.03","25"
"05/14/12 09:47:12","78.7667","133.4","215.66","619","60.0","25"
"05/14/12 09:52:14","78.7772","135.4","217.44","622","60.03","26"
"05/14/12 09:57:13","78.7878","137.5","216.75","634","60.07","26"
"05/14/12 10:02:13","78.7986","140.0","216.8","646","60.0","26"
"05/14/12 10:07:13","78.8096","141.9","216.57","654","60.0","26"
"05/14/12 10:12:12","78.8207","143.3","217.08","659","60.03","27"
"05/14/12 10:17:13","78.8319","143.7","217.34","665","60.03","27"
"05/14/12 10:22:13","78.8432","146.6","217.95","675","60.03","28"
"05/14/12 10:27:13","78.8547","148.7","217.19","681","60.03","28"
"05/14/12 10:32:13","78.8663","149.7","216.95","686","60.0","28"
"05/14/12 10:37:12","78.8779","150.8","217.56","693","60.03","29"
"05/14/12 10:42:13","78.8897","151.3","217.17","695","60.0","29"
"05/14/12 10:47:13","78.9015","152.4","216.63","697","60.0","30"
"05/14/12 10:52:14","78.9135","154.1","217.0","709","60.0","30"
"05/14/12 10:57:13","78.9256","156.0","217.33","715","60.03","30"
"05/14/12 11:02:14","78.9377","155.8","217.6","711","60.0","31"
"05/14/12 11:07:14","78.9499","156.9","218.33","708","60.0","32"
"05/14/12 11:12:14","78.9621","159.2","217.66","727","60.03","32"
"05/14/12 11:17:12","78.9745","159.8","217.88","725","60.03","32"
"05/14/12 11:22:13","78.987","161.2","218.41","730","60.0","32"
"05/14/12 11:27:13","78.9997","162.3","216.84","738","60.0","32"
"05/14/12 11:32:14","79.0122","162.1","217.16","739","60.0","32"
"05/14/12 11:37:13","79.0249","163.3","217.22","743","60.0","32"
"05/14/12 11:42:13","79.0376","162.1","217.46","733","60.03","33"
"05/14/12 11:47:12","79.0502","163.5","217.96","742","60.03","33"
"05/14/12 11:52:12","79.063","163.9","218.64","748","60.03","33"
"05/14/12 11:57:13","79.0759","164.2","218.02","748","60.03","34"
"05/14/12 12:02:12","79.0887","165.8","216.55","755","59.96","34"
"05/14/12 12:07:13","79.1016","165.4","217.52","756","60.03","34"
"05/14/12 12:12:13","79.1145","163.6","217.62","744","60.03","34"
"05/14/12 12:17:12","79.1272","163.2","218.38","741","60.03","34"
"05/14/12 12:22:13","79.1399","165.2","217.95","745","60.0","34"
"05/14/12 12:27:14","79.1528","163.8","217.5","748","60.0","34"
"05/14/12 12:32:13","79.1656","164.7","217.03","746","60.0","34"
"05/14/12 12:37:13","79.1784","164.5","218.01","750","60.07","34"
"05/14/12 12:42:13","79.1912","163.0","216.76","745","60.0","34"
"05/14/12 12:47:14","79.204","163.7","216.74","747","60.0","34"
"05/14/12 12:52:14","79.2167","160.0","216.45","735","60.03","34"
"05/14/12 12:57:12","79.2293","160.2","216.96","733","60.03","34"
"05/14/12 13:02:13","79.242","162.1","216.41","741","60.03","34"
"05/14/12 13:07:13","79.2548","162.1","217.9","739","60.0","34"
"05/14/12 13:12:14","79.2673","161.1","217.41","733","60.03","34"
"05/14/12 13:17:13","79.2798","158.5","217.5","724","60.0","34"
"05/14/12 13:22:14","79.2922","159.8","217.68","727","60.03","34"
"05/14/12 13:27:13","79.3046","158.7","217.71","722","60.03","34"
"05/14/12 13:32:13","79.3169","156.5","217.6","716","60.03","34"
"05/14/12 13:37:13","79.3291","158.6","217.78","720","60.0","35"
"05/14/12 13:42:14","79.3414","157.1","216.78","718","60.03","35"
"05/14/12 13:47:14","79.3536","155.4","217.34","714","60.03","34"
"05/14/12 13:52:14","79.3656","153.2","217.61","700","60.0","35"
"05/14/12 13:57:13","79.3773","149.6","217.32","687","60.03","35"
"05/14/12 14:02:13","79.3888","148.2","217.57","679","60.03","35"
"05/14/12 14:07:14","79.4003","146.0","217.81","666","60.03","35"
"05/14/12 14:12:14","79.4116","142.5","218.2","652","60.0","35"
"05/14/12 14:17:12","79.4225","140.6","218.24","646","60.0","35"
"05/14/12 14:22:13","79.4334","139.7","217.97","641","60.03","35"
"05/14/12 14:27:14","79.4443","139.2","218.56","640","60.03","34"
"05/14/12 14:32:13","79.4551","137.8","217.15","627","60.0","34"
"05/14/12 14:37:12","79.4657","137.5","217.89","631","60.03","35"
"05/14/12 14:42:13","79.4762","131.5","217.34","605","60.03","35"
"05/14/12 14:47:14","79.486","118.4","217.52","554","60.03","35"
"05/14/12 14:52:12","79.4952","123.1","217.76","574","60.0","35"
"05/14/12 14:57:13","79.5051","120.8","217.25","567","60.03","35"
"05/14/12 15:02:13","79.5146","120.4","218.03","561","60.03","35"
"05/14/12 15:07:14","79.5238","120.0","217.66","559","60.03","36"
"05/14/12 15:12:12","79.5328","113.6","217.29","531","60.0","35"
"05/14/12 15:17:13","79.5418","114.9","217.17","540","60.03","35"
"05/14/12 15:22:14","79.5506","110.9","216.62","522","60.0","35"
"05/14/12 15:27:14","79.5589","108.3","217.29","514","60.07","36"
"05/14/12 15:32:13","79.5672","105.4","215.6","503","60.03","36"
"05/14/12 15:37:13","79.5754","105.3","216.53","497","60.0","35"
"05/14/12 15:42:14","79.5836","110.0","216.88","516","60.03","36"
"05/14/12 15:47:12","79.5918","102.5","216.13","488","60.03","35"
"05/14/12 15:52:13","79.5996","99.1","216.17","472","60.07","35"
"05/14/12 15:57:14","79.6072","95.0","215.9","458","60.0","36"
"05/14/12 16:02:13","79.6145","93.1","216.68","447","60.03","36"
"05/14/12 16:07:12","79.6217","90.8","216.42","439","60.0","36"
"05/14/12 16:12:13","79.6287","91.5","216.29","446","60.03","36"
"05/14/12 16:17:14","79.6357","88.2","216.34","422","60.03","35"
"05/14/12 16:22:13","79.6423","84.3","216.39","405","60.0","35"
"05/14/12 16:27:14","79.6489","82.0","216.31","400","60.07","35"
"05/14/12 16:32:13","79.6551","82.4","216.74","398","60.0","35"
"05/14/12 16:37:14","79.6615","81.2","215.73","393","60.0","35"
"05/14/12 16:42:14","79.6676","71.2","215.38","352","60.0","35"
"05/14/12 16:47:12","79.673","69.5","215.25","344","60.03","34"
"05/14/12 16:52:13","79.6774","60.2","215.23","338","60.0","33"
"05/14/12 16:57:14","79.6817","42.4","215.77","414","60.07","34"
"05/14/12 17:02:14","79.6857","46.1","214.92","375","60.0","33"
"05/14/12 17:07:13","79.6902","37.0","214.5","378","60.07","33"
"05/14/12 17:12:14","79.6949","62.1","215.01","318","60.0","33"
"05/14/12 17:17:13","79.6992","63.4","214.42","185","60.0","33"
"05/14/12 17:22:14","79.7031","58.0","214.49","146","60.03","33"
"05/14/12 17:27:14","79.707","40.1","214.48","319","60.0","33"
"05/14/12 17:32:14","79.7106","38.9","214.62","123","60.03","33"
"05/14/12 17:37:13","79.7137","29.2","213.98","76","60.03","33"
"05/14/12 17:42:13","79.7163","36.5","213.7","91","60.03","32"
"05/14/12 17:47:13","79.7187","30.9","214.81","255","60.07","32"
"05/14/12 17:52:12","79.7213","26.7","213.86","65","60.03","32"
"05/14/12 17:57:13","79.7235","17.9","214.16","304","60.03","32"
"05/14/12 18:02:13","79.7255","33.7","213.66","306","60.03","32"
"05/14/12 18:07:13","79.7273","12.0","213.95","184","60.03","31"
"05/14/12 18:12:14","79.7288","16.2","214.36","55","60.03","31"
"05/14/12 18:17:12","79.73","11.0","214.22","250","60.03","31"
"05/14/12 18:22:13","79.7309","15.3","213.94","2","60.03","31"
"05/14/12 18:27:13","79.7318","13.0","213.38","12","60.03","30"
"05/14/12 18:32:13","79.7324","13.1","213.18","106","60.0","30"
"05/14/12 18:37:13","79.733","9.1","213.4","206","60.03","30"
"05/14/12 18:42:13","79.7334","14.5","214.0","6","60.03","30"
"05/14/12 18:47:13","79.7338","0.0","214.13","0","60.03","30"
"05/14/12 18:52:14","79.734","8.6","213.44","0","60.07","29"
"05/14/12 19:22:13","79.7347","0.0","212.27","0","60.07","27"
"05/14/12 19:27:12","79.735","0.0","212.15","0","60.03","27"
"05/14/12 19:32:12","79.7352","0.0","212.61","0","60.03","27"
"05/15/12 06:07:18","79.7354","0.0","211.96","0","60.0","13"
"05/15/12 06:12:13","79.7355","0.0","212.71","0","60.03","15"
"05/15/12 06:17:13","79.7358","5.3","212.72","0","60.0","15"
"05/15/12 06:22:14","79.7361","6.7","213.13","0","60.0","15"
"05/15/12 06:27:14","79.7367","0.0","212.98","0","60.03","15"
"05/15/12 06:32:12","79.7373","10.9","212.98","44","60.0","16"
"05/15/12 06:37:13","79.7381","7.1","212.78","264","60.03","16"
"05/15/12 06:42:13","79.739","7.0","212.83","215","60.03","17"
"05/15/12 06:47:14","79.74","20.2","213.67","167","60.03","17"
"05/15/12 06:57:13","79.7426","20.3","213.55","194","60.03","17"
"05/15/12 07:02:13","79.7442","28.8","214.18","33","60.0","17"
"05/15/12 07:07:14","79.746","18.4","213.71","18","60.0","18"
"05/15/12 07:12:14","79.748","32.0","213.98","329","60.0","18"
"05/15/12 07:17:13","79.7502","27.8","214.26","106","60.0","18"
"05/15/12 07:22:14","79.7528","29.9","214.77","223","60.03","18"
"05/15/12 07:27:13","79.7556","32.8","214.81","102","60.03","19"
"05/15/12 07:32:13","79.7586","36.7","215.01","91","60.0","19"
"05/15/12 07:37:14","79.762","47.2","214.91","347","60.03","20"
"05/15/12 07:42:13","79.7652","40.7","214.52","288","60.03","20"
"05/15/12 07:47:14","79.7693","49.6","213.75","368","60.03","21"
"05/15/12 07:52:13","79.7733","49.4","215.52","238","60.0","22"
"05/15/12 07:57:14","79.7772","61.0","216.19","221","60.03","22"
"05/15/12 08:02:13","79.7814","55.6","215.26","116","60.03","23"
"05/15/12 08:07:14","79.786","63.6","215.17","323","60.03","23"
"05/15/12 08:12:13","79.7911","67.6","215.37","336","60.03","23"
"05/15/12 08:17:14","79.7965","70.5","216.1","348","60.03","24"
"05/15/12 08:22:14","79.802","72.7","215.85","364","60.03","24"
"05/15/12 08:27:12","79.8078","76.1","216.93","371","60.0","25"
"05/15/12 08:32:13","79.8138","78.4","215.31","388","60.07","25"
"05/15/12 08:37:13","79.82","82.0","215.61","403","60.0","26"
"05/15/12 08:42:13","79.8265","85.0","216.33","412","60.03","26"
"05/15/12 08:47:13","79.8333","86.9","215.86","420","60.0","27"
"05/15/12 08:52:13","79.8401","89.7","215.33","439","60.03","27"
"05/15/12 08:57:14","79.8473","93.8","215.48","451","60.0","27"
"05/15/12 09:02:14","79.8547","97.4","216.44","466","60.0","27"
"05/15/12 09:07:13","79.8624","100.0","216.01","480","60.03","27"
"05/15/12 09:12:13","79.8703","102.8","216.59","490","60.03","27"
"05/15/12 09:17:14","79.8784","105.0","217.02","498","60.0","26"
"05/15/12 09:22:13","79.8867","107.8","216.47","506","60.03","26"
"05/15/12 09:27:14","79.8952","111.2","216.14","525","60.03","26"
"05/15/12 09:32:14","79.904","114.2","216.35","535","60.0","26"
"05/15/12 09:37:14","79.913","116.7","217.26","546","60.03","26"
"05/15/12 09:42:13","79.9222","120.6","216.99","561","60.03","26"
"05/15/12 09:47:13","79.9316","122.8","216.07","573","60.03","26"
"05/15/12 09:52:13","79.9413","125.5","216.35","583","60.0","26"
"05/15/12 09:57:13","79.9512","126.4","215.66","595","60.0","26"
"05/15/12 10:02:14","79.9611","128.4","216.61","596","60.03","25"
"05/15/12 10:07:14","79.9711","128.7","216.51","597","60.03","25"
"05/15/12 10:12:13","79.9811","131.0","216.86","606","60.0","25"
"05/15/12 10:17:13","79.9914","133.3","216.19","618","60.03","25"
"05/15/12 10:22:14","80.0019","136.4","216.7","631","60.03","25"
"05/15/12 10:27:14","80.0126","138.2","216.41","639","60.0","24"
"05/15/12 10:32:14","80.0236","141.7","216.71","653","60.03","24"
"05/15/12 10:37:13","80.0346","141.6","217.35","651","60.0","24"
"05/15/12 10:42:13","80.0458","144.7","216.72","666","60.0","24"
"05/15/12 10:47:14","80.0572","147.8","218.09","672","60.0","24"
"05/15/12 10:52:13","80.0687","148.8","218.01","678","60.0","24"
"05/15/12 10:57:14","80.0803","149.4","218.42","681","60.03","24"
"05/15/12 11:02:13","80.0919","151.8","218.27","690","60.03","24"
"05/15/12 11:07:14","80.104","155.5","218.14","707","60.03","24"
"05/15/12 11:12:14","80.1161","157.1","217.65","718","60.03","24"
"05/15/12 11:17:13","80.1284","159.7","217.24","730","60.03","24"
"05/15/12 11:22:13","80.1409","168.9","217.55","761","60.03","24"
"05/15/12 11:27:14","80.1545","181.1","218.14","815","60.03","25"
"05/15/12 11:32:14","80.1651","80.7","215.58","394","60.0","24"
"05/15/12 11:37:14","80.1695","32.1","214.3","106","60.03","22"
"05/15/12 11:42:13","80.1728","45.8","214.12","421","60.0","21"
"05/15/12 11:47:14","80.178","77.9","215.8","381","60.03","20"
"05/15/12 11:52:13","80.1823","39.8","215.28","305","60.03","20"
"05/15/12 11:57:13","80.1855","32.5","215.02","272","60.03","19"
"05/15/12 12:02:14","80.1893","77.1","216.12","380","60.03","19"
"05/15/12 12:07:13","80.197","82.3","215.92","402","60.0","19"
"05/15/12 12:12:13","80.2017","77.1","214.83","377","60.03","19"
"05/15/12 12:17:13","80.2067","48.6","214.47","79","60.03","19"
"05/15/12 12:22:13","80.2113","81.8","215.44","401","60.0","19"
"05/15/12 12:27:13","80.2195","118.9","216.25","558","60.03","20"
"05/15/12 12:32:14","80.2282","98.4","215.89","472","60.0","20"
"05/15/12 12:37:13","80.2369","189.1","217.99","849","60.03","20"
"05/15/12 12:42:14","80.2467","116.1","215.67","548","60.03","21"
"05/15/12 12:47:14","80.2578","179.5","217.32","813","60.03","22"
"05/15/12 12:52:14","80.2717","182.4","217.23","827","60.03","23"
"05/15/12 12:57:13","80.2857","186.3","218.41","836","60.0","23"
"05/15/12 13:02:14","80.2968","162.1","217.88","737","60.03","23"
"05/15/12 13:07:14","80.3103","141.9","217.12","659","60.0","24"
"05/15/12 13:12:13","80.3241","194.1","218.55","871","60.07","25"
"05/15/12 13:17:13","80.3392","195.6","218.31","882","60.03","26"
"05/15/12 13:22:14","80.3484","81.5","215.82","398","60.03","24"
"05/15/12 13:27:14","80.3566","96.8","214.99","467","60.0","23"
"05/15/12 13:32:13","80.3655","83.6","215.2","405","60.03","23"
"05/15/12 13:37:14","80.372","77.3","215.08","382","60.03","22"
"05/15/12 13:42:14","80.3803","83.7","215.09","411","60.03","22"
"05/15/12 13:47:13","80.3925","170.0","217.26","773","60.0","23"
"05/15/12 13:52:13","80.4056","169.7","217.41","776","60.03","23"
"05/15/12 13:57:14","80.4179","169.0","217.5","769","60.03","23"
"05/15/12 14:02:13","80.4308","164.7","217.42","746","60.0","23"
"05/15/12 14:07:14","80.4437","162.2","217.55","740","60.03","24"
"05/15/12 14:12:13","80.4563","160.7","217.7","733","60.0","24"
"05/15/12 14:17:14","80.4688","160.5","217.59","732","60.0","24"
"05/15/12 14:22:13","80.4812","160.2","217.98","728","60.0","23"
"05/15/12 14:27:13","80.4935","155.7","217.5","715","60.03","24"
"05/15/12 14:32:14","80.5055","152.4","217.82","697","60.03","24"
"05/15/12 14:37:13","80.5174","150.8","217.72","693","60.03","23"
"05/15/12 14:42:13","80.5291","149.4","218.02","678","60.03","24"
"05/15/12 14:47:14","80.5407","147.0","218.89","675","60.0","23"
"05/15/12 14:52:13","80.552","145.5","218.23","665","60.03","23"
"05/15/12 14:57:13","80.5632","142.7","218.31","654","60.03","23"
"05/15/12 15:02:14","80.5743","148.8","218.99","674","60.03","24"
"05/15/12 15:07:13","80.5843","94.0","216.77","452","60.03","24"
"05/15/12 15:12:14","80.5914","89.3","216.15","431","60.0","23"
"05/15/12 15:17:14","80.6001","100.0","216.68","472","60.0","23"
"05/15/12 15:22:14","80.6081","93.8","216.89","449","60.03","22"
"05/15/12 15:27:13","80.6155","68.2","216.4","340","60.03","22"
"05/15/12 15:32:13","80.6196","40.3","216.5","184","60.0","20"
"05/15/12 15:37:13","80.6232","47.4","215.54","330","60.03","19"
"05/15/12 15:42:14","80.6265","46.1","215.79","377","60.03","18"
"05/15/12 15:47:13","80.6299","41.1","216.07","237","60.0","18"
"05/15/12 15:52:13","80.6323","32.1","215.79","116","60.03","17"
"05/15/12 15:57:13","80.6349","47.1","215.74","93","60.03","17"
"05/15/12 16:02:14","80.6391","65.6","216.16","329","60.03","17"
"05/15/12 16:07:13","80.6431","49.2","215.81","120","60.03","17"
"05/15/12 16:12:14","80.6472","42.9","216.36","280","60.03","17"
"05/15/12 16:17:14","80.6508","42.9","215.74","157","60.03","16"
"05/15/12 16:22:14","80.6535","38.1","215.34","139","60.03","16"
"05/15/12 16:27:13","80.6561","37.7","214.8","111","60.03","15"
"05/15/12 16:32:14","80.6586","28.9","214.74","247","60.03","15"
"05/15/12 16:37:14","80.6613","36.6","213.46","118","60.0","15"
"05/15/12 16:42:13","80.6636","34.2","213.86","71","60.03","15"
"05/15/12 16:47:14","80.6662","39.5","214.56","303","60.03","15"
"05/15/12 16:52:13","80.6687","37.6","215.04","267","60.0","15"
"05/15/12 16:57:13","80.6725","79.1","215.5","386","60.03","15"
"05/15/12 17:02:13","80.6797","84.7","215.5","414","60.0","17"
"05/15/12 17:07:14","80.6856","67.8","214.3","342","60.0","17"
"05/15/12 17:12:14","80.6907","62.9","215.44","323","60.03","17"
"05/15/12 17:17:14","80.6954","49.4","215.22","434","60.03","17"
"05/15/12 17:22:14","80.6996","52.5","215.96","109","60.0","17"
"05/15/12 17:27:14","80.7037","40.3","214.82","123","60.0","17"
"05/15/12 17:32:13","80.7075","54.5","214.47","280","60.0","17"
"05/15/12 17:37:13","80.7111","49.8","214.45","231","60.03","18"
"05/15/12 17:42:14","80.7142","34.8","214.43","217","60.0","18"
"05/15/12 17:47:14","80.7171","34.5","213.81","199","60.0","17"
"05/15/12 17:52:13","80.7197","36.1","213.99","277","60.03","18"
"05/15/12 17:57:13","80.722","25.4","214.3","105","60.07","17"
"05/15/12 18:02:13","80.724","25.2","214.4","33","60.03","17"
"05/15/12 18:07:14","80.7259","27.4","214.85","246","60.0","17"
"05/15/12 18:12:13","80.7275","11.1","214.1","230","60.03","17"
"05/15/12 18:17:13","80.7288","16.0","214.47","3","60.07","17"
"05/15/12 18:22:14","80.7299","6.9","214.26","257","60.03","17"
"05/15/12 18:27:14","80.7309","13.4","214.58","17","60.07","17"
"05/15/12 18:32:15","80.7316","0.0","213.8","0","60.03","17"
"05/15/12 18:37:13","80.7323","0.0","213.91","0","60.0","17"
"05/15/12 18:42:13","80.7328","5.8","213.99","216","60.03","16"
"05/15/12 18:47:14","80.7332","0.0","213.77","0","60.0","16"
"05/15/12 18:52:13","80.7335","0.0","213.99","0","60.07","16"
"05/15/12 18:57:14","80.7338","0.0","214.26","0","60.03","17"
"05/15/12 19:02:15","80.7341","0.0","214.6","0","60.07","16"
"05/15/12 19:07:13","80.7343","0.0","213.78","0","60.03","16"
"05/15/12 19:12:13","80.7345","0.0","213.79","0","60.03","16"
"05/16/12 06:22:13","80.7354","3.8","213.69","128","60.03","9"
"05/16/12 06:27:14","80.736","0.0","214.4","50","60.03","9"
"05/16/12 06:32:14","80.7368","14.2","214.59","6","60.0","9"
"05/16/12 06:37:15","80.7377","12.8","214.55","69","60.03","9"
"05/16/12 06:42:14","80.7389","13.5","214.42","175","60.03","10"
"05/16/12 06:47:14","80.7402","20.9","214.39","22","60.0","10"
"05/16/12 06:52:14","80.7418","21.6","215.19","179","60.03","11"
"05/16/12 06:57:14","80.7435","34.4","213.64","79","60.03","11"
"05/16/12 07:02:14","80.7456","32.8","215.34","205","60.03","11"
"05/16/12 07:07:15","80.7479","27.4","215.26","84","60.03","11"
"05/16/12 07:12:14","80.7505","40.0","215.5","181","60.0","11"
"05/16/12 07:17:14","80.7534","43.0","216.16","233","60.03","11"
"05/16/12 07:22:14","80.7566","38.7","216.14","366","60.03","12"
"05/16/12 07:27:15","80.7601","53.7","214.69","381","60.03","12"
"05/16/12 07:32:13","80.7639","37.3","216.76","76","60.0","12"
"05/16/12 07:37:14","80.7679","44.6","214.82","317","60.03","13"
"05/16/12 07:42:13","80.7723","57.9","215.92","191","60.03","13"
"05/16/12 07:47:13","80.7766","62.5","216.42","319","60.03","13"
"05/16/12 07:52:14","80.7817","66.4","215.84","336","60.03","13"
"05/16/12 07:57:13","80.787","70.8","216.18","353","60.0","13"
"05/16/12 08:02:13","80.7927","74.5","216.81","366","60.03","13"
"05/16/12 08:07:14","80.7986","78.1","216.85","383","60.03","14"
"05/16/12 08:12:14","80.8048","82.1","217.56","399","59.96","14"
"05/16/12 08:17:15","80.8113","85.9","217.27","417","60.03","15"
"05/16/12 08:22:13","80.8182","89.7","217.24","429","60.0","15"
"05/16/12 08:27:14","80.8253","93.5","217.71","447","60.03","15"
"05/16/12 08:32:14","80.8328","97.1","217.47","463","60.03","16"
"05/16/12 08:37:14","80.8405","100.6","217.42","476","60.03","17"
"05/16/12 08:42:13","80.8484","104.5","216.77","493","60.0","17"
"05/16/12 08:47:14","80.8567","107.2","217.51","503","60.03","18"
"05/16/12 08:52:14","80.8652","110.7","216.63","523","60.03","18"
"05/16/12 08:57:15","80.8739","114.0","217.57","534","60.0","18"
"05/16/12 09:02:14","80.8829","116.8","218.22","545","60.0","18"
"05/16/12 09:07:14","80.892","119.2","218.34","554","60.03","19"
"05/16/12 09:12:15","80.9014","122.1","217.78","569","60.03","19"
"05/16/12 09:17:13","80.911","126.1","218.34","580","60.03","19"
"05/16/12 09:22:14","80.921","128.5","217.71","595","60.03","19"
"05/16/12 09:27:14","80.931","130.7","217.9","602","60.0","19"
"05/16/12 09:32:13","80.9414","134.4","217.72","619","60.03","19"
"05/16/12 09:37:15","80.952","138.1","217.75","633","60.0","19"
"05/16/12 09:42:15","80.9628","140.3","218.14","641","60.03","19"
"05/16/12 09:47:14","80.9739","143.3","218.48","658","60.03","19"
"05/16/12 09:52:14","80.9852","145.4","218.21","665","60.03","19"
"05/16/12 09:57:14","80.9965","145.8","217.96","662","60.0","19"
"05/16/12 10:02:15","81.0079","148.4","218.84","675","60.0","20"
"05/16/12 10:07:14","81.0194","151.5","218.3","690","59.96","20"
"05/16/12 10:12:13","81.0313","153.9","218.15","703","60.03","20"
"05/16/12 10:17:15","81.0435","155.0","218.12","703","60.03","20"
"05/16/12 10:22:14","81.0556","157.1","218.46","716","60.0","20"
"05/16/12 10:27:14","81.0679","160.1","218.58","727","60.03","20"
"05/16/12 10:32:14","81.0804","161.1","217.94","731","60.0","20"
"05/16/12 10:37:15","81.0931","161.5","218.67","729","60.03","21"
"05/16/12 10:42:13","81.1056","162.8","217.7","739","60.03","21"
"05/16/12 10:47:14","81.1184","163.7","218.19","745","60.03","22"
"05/16/12 10:52:15","81.1313","165.8","218.33","749","60.0","22"
"05/16/12 10:57:15","81.1441","166.1","217.75","755","60.03","22"
"05/16/12 11:02:13","81.157","167.0","218.8","756","60.0","23"
"05/16/12 11:07:14","81.17","167.7","218.85","758","60.0","23"
"05/16/12 11:12:14","81.1832","168.0","218.16","763","60.0","24"
"05/16/12 11:17:15","81.1964","170.9","217.73","775","60.0","24"
"05/16/12 11:22:13","81.2097","170.8","217.48","777","60.03","24"
"05/16/12 11:27:13","81.2231","171.4","217.87","777","60.0","24"
"05/16/12 11:32:14","81.2365","172.2","216.84","782","59.96","24"
"05/16/12 11:37:15","81.2499","170.5","217.78","772","60.0","25"
"05/16/12 11:42:14","81.2633","173.2","218.65","783","60.0","25"
"05/16/12 11:47:13","81.2767","172.5","217.86","782","60.0","26"
"05/16/12 11:52:13","81.2903","174.2","218.1","788","60.0","25"
"05/16/12 11:57:13","81.3039","174.7","217.82","792","60.03","25"
"05/16/12 12:02:14","81.3176","174.9","218.13","793","60.03","26"
"05/16/12 12:07:14","81.3312","174.8","211.79","822","60.03","26"
"05/16/12 12:12:13","81.3448","174.0","216.9","784","60.03","26"
"05/16/12 12:17:14","81.3584","175.5","217.63","795","60.0","26"
"05/16/12 12:22:14","81.372","174.1","217.55","785","60.0","27"
"05/16/12 12:27:15","81.3856","174.1","218.13","789","60.03","27"
"05/16/12 12:32:13","81.3992","175.1","217.67","792","60.0","27"
"05/16/12 12:37:14","81.4129","175.3","217.28","796","60.03","27"
"05/16/12 12:42:13","81.4264","174.8","217.34","791","60.0","27"
"05/16/12 12:47:15","81.4399","173.9","216.89","794","60.0","27"
"05/16/12 12:52:13","81.4536","176.2","217.01","798","60.03","26"
"05/16/12 12:57:13","81.4672","172.8","217.8","783","60.03","27"
"05/16/12 13:02:14","81.4808","172.7","217.74","785","60.0","27"
"05/16/12 13:07:15","81.4941","171.2","218.38","777","60.03","28"
"05/16/12 13:12:14","81.5075","170.9","217.91","771","60.0","28"
"05/16/12 13:17:14","81.5208","169.2","217.75","769","60.03","28"
"05/16/12 13:22:15","81.534","167.9","217.66","761","60.03","29"
"05/16/12 13:27:13","81.5471","168.7","217.81","763","60.0","28"
"05/16/12 13:32:14","81.5604","171.5","219.2","770","60.0","27"
"05/16/12 13:37:14","81.5736","169.8","217.69","765","60.03","27"
"05/16/12 13:42:15","81.5869","167.5","218.25","756","60.0","28"
"05/16/12 13:47:14","81.5997","164.6","218.92","744","60.0","28"
"05/16/12 13:52:13","81.6126","166.2","218.53","754","60.03","27"
"05/16/12 13:57:13","81.6256","165.5","218.13","750","60.0","27"
"05/16/12 14:02:14","81.6384","162.9","218.18","737","60.03","27"
"05/16/12 14:07:15","81.6509","159.6","217.82","730","60.03","28"
"05/16/12 14:12:14","81.6634","160.3","218.0","728","60.0","27"
"05/16/12 14:17:14","81.6758","161.3","218.33","731","60.03","27"
"05/16/12 14:22:13","81.6883","159.3","218.6","721","60.0","27"
"05/16/12 14:27:14","81.7006","157.3","218.2","721","60.03","26"
"05/16/12 14:32:15","81.7128","155.7","217.84","706","60.0","26"
"05/16/12 14:37:15","81.7248","153.6","217.82","704","60.03","26"
"05/16/12 14:42:13","81.7367","151.1","217.75","691","60.03","26"
"05/16/12 14:47:14","81.7483","149.4","218.15","682","60.0","26"
"05/16/12 14:52:13","81.7599","146.1","217.65","670","60.0","26"
"05/16/12 14:57:14","81.7713","145.5","217.58","671","60.0","25"
"05/16/12 15:02:15","81.7826","143.9","218.24","660","60.0","25"
"05/16/12 15:07:13","81.7936","140.8","217.8","648","60.03","26"
"05/16/12 15:12:13","81.8045","137.4","217.43","634","60.03","26"
"05/16/12 15:17:14","81.8152","136.0","217.66","627","60.0","26"
"05/16/12 15:22:14","81.8256","132.0","217.7","606","60.03","26"
"05/16/12 15:27:14","81.8358","131.8","217.59","611","60.0","25"
"05/16/12 15:32:14","81.8459","128.8","217.6","597","60.0","25"
"05/16/12 15:37:14","81.8559","126.1","217.58","583","60.03","25"
"05/16/12 15:42:14","81.8656","122.3","217.31","568","60.07","25"
"05/16/12 15:47:14","81.875","119.3","216.58","556","60.0","25"
"05/16/12 15:52:15","81.8842","117.1","216.94","547","60.0","25"
"05/16/12 15:57:14","81.8932","114.0","217.11","530","60.03","25"
"05/16/12 16:02:15","81.902","111.4","217.39","523","60.0","25"
"05/16/12 16:07:14","81.9104","108.1","216.97","510","60.03","25"
"05/16/12 16:12:14","81.9188","105.4","217.09","494","60.0","25"
"05/16/12 16:17:15","81.9268","101.6","216.54","481","60.03","25"
"05/16/12 16:22:15","81.9346","96.7","216.62","460","60.0","24"
"05/16/12 16:27:13","81.9419","93.3","216.97","446","60.0","24"
"05/16/12 16:32:14","81.9491","91.4","216.55","438","60.0","24"
"05/16/12 16:37:14","81.9561","87.9","216.56","426","60.0","24"
"05/16/12 16:42:13","81.9627","83.7","215.91","409","60.03","24"
"05/16/12 16:47:14","81.9691","80.8","215.99","391","60.0","24"
"05/16/12 16:52:15","81.9752","76.9","215.46","380","60.03","24"
"05/16/12 16:57:14","81.981","72.8","215.9","359","60.07","24"
"05/16/12 17:02:14","81.9866","69.1","215.81","346","60.03","24"
"05/16/12 17:07:14","81.9917","65.5","215.79","332","60.03","23"
"05/16/12 17:12:14","81.9967","61.6","215.76","310","60.03","24"
"05/16/12 17:17:14","82.0009","49.4","215.2","235","60.03","23"
"05/16/12 17:22:15","82.0048","46.1","215.78","131","60.03","24"
"05/16/12 17:27:14","82.0088","62.6","215.63","215","60.03","23"
"05/16/12 17:32:14","82.0126","41.7","215.24","228","60.03","23"
"05/16/12 17:37:15","82.0161","49.5","215.86","367","60.03","22"
"05/16/12 17:42:14","82.0193","46.4","216.45","89","60.07","23"
"05/16/12 17:47:14","82.0223","39.1","216.22","244","60.0","23"
"05/16/12 17:52:15","82.0249","36.9","215.56","237","60.03","22"
"05/16/12 17:57:14","82.0272","26.1","214.99","142","60.03","22"
"05/16/12 18:02:15","82.0293","17.9","215.18","21","60.03","22"
"05/16/12 18:07:13","82.031","21.3","215.04","183","60.03","22"
"05/16/12 18:12:14","82.0326","21.0","215.27","91","60.03","22"
"05/16/12 18:17:13","82.0339","11.3","215.09","183","60.03","22"
"05/16/12 18:22:14","82.035","13.3","215.14","7","60.03","23"
"05/16/12 18:27:14","82.0358","10.3","214.9","32","60.03","22"
"05/16/12 18:32:14","82.0366","15.6","214.84","85","60.03","22"
"05/16/12 18:37:15","82.0371","0.0","214.43","165","60.03","22"
"05/16/12 18:42:14","82.0376","0.0","214.66","0","60.03","22"
"05/16/12 18:47:15","82.038","13.9","215.09","2","60.03","22"
"05/16/12 18:52:14","82.0384","0.0","213.84","0","60.0","22"
"05/16/12 18:57:15","82.0387","1.1","213.6","201","60.03","22"
"05/16/12 19:02:14","82.039","0.0","213.88","0","60.03","22"
"05/16/12 19:07:14","82.0392","10.5","214.4","2","60.03","22"
"05/16/12 19:12:15","82.0395","0.0","213.82","0","60.0","21"
"05/17/12 06:02:15","82.0395","0.0","212.52","0","60.0","8"
"05/17/12 06:07:14","82.0395","0.0","212.07","0","60.0","8"
"05/17/12 06:12:15","82.0397","0.0","212.66","0","60.03","9"
"05/17/12 06:17:16","82.04","11.1","212.28","17","60.0","9"
"05/17/12 06:22:14","82.0404","0.0","212.88","0","60.03","9"
"05/17/12 06:27:15","82.0411","16.3","212.9","22","60.03","10"
"05/17/12 06:32:14","82.042","11.0","214.07","0","60.0","10"
"05/17/12 06:37:15","82.0429","0.0","214.69","0","60.03","10"
"05/17/12 06:42:14","82.0435","12.7","214.8","1","60.07","11"
"05/17/12 06:47:15","82.0444","12.3","214.39","10","60.03","11"
"05/17/12 06:52:15","82.0455","16.2","214.71","199","60.03","11"
"05/17/12 06:57:15","82.0479","36.1","214.23","240","60.0","11"
"05/17/12 07:02:14","82.0495","22.4","213.88","222","60.0","12"
"05/17/12 07:07:15","82.052","35.5","214.22","261","60.0","12"
"05/17/12 07:12:15","82.0552","51.4","215.09","237","60.03","13"
"05/17/12 07:17:15","82.0585","53.1","215.52","271","60.0","13"
"05/17/12 07:22:14","82.0625","60.1","215.36","408","60.0","14"
"05/17/12 07:27:14","82.0655","32.4","213.41","126","60.03","14"
"05/17/12 07:32:14","82.0686","45.3","214.75","351","60.0","15"
"05/17/12 07:37:15","82.0721","55.2","214.13","161","60.03","15"
"05/17/12 07:42:14","82.0753","26.7","214.54","114","60.0","15"
"05/17/12 07:47:15","82.0777","35.1","215.01","102","60.0","15"
"05/17/12 07:52:15","82.0807","24.9","214.28","79","60.0","15"
"05/17/12 07:57:15","82.0849","57.0","216.08","359","60.03","15"
"05/17/12 08:02:14","82.0884","62.4","216.15","318","60.0","15"
"05/17/12 08:07:15","82.0941","54.1","215.35","252","60.03","16"
"05/17/12 08:12:15","82.0999","79.5","214.94","390","60.0","17"
"05/17/12 08:17:15","82.1062","82.9","215.22","407","60.0","17"
"05/17/12 08:22:15","82.1128","86.8","215.46","423","60.03","17"
"05/17/12 08:27:14","82.1196","90.1","215.46","435","60.03","18"
"05/17/12 08:32:14","82.1264","93.9","215.97","451","60.03","18"
"05/17/12 08:37:15","82.1339","98.8","216.55","471","60.03","18"
"05/17/12 08:42:15","82.142","115.7","216.9","542","60.0","19"
"05/17/12 08:47:15","82.1475","44.1","214.58","309","60.03","19"
"05/17/12 08:52:15","82.1507","41.1","214.59","318","60.0","18"
"05/17/12 08:57:15","82.1537","33.3","214.84","83","60.03","18"
"05/17/12 09:02:14","82.1601","138.2","218.03","632","60.0","19"
"05/17/12 09:07:15","82.1684","60.6","215.07","305","60.03","19"
"05/17/12 09:12:15","82.1719","43.9","214.87","318","60.0","19"
"05/17/12 09:17:14","82.1777","72.8","215.43","360","60.03","19"
"05/17/12 09:22:14","82.1836","138.5","217.55","635","60.0","19"
"05/17/12 09:27:15","82.1938","92.9","217.01","439","60.0","20"
"05/17/12 09:32:15","82.1987","68.5","215.25","187","60.03","20"
"05/17/12 09:37:15","82.2062","115.7","216.3","547","60.0","21"
"05/17/12 09:42:14","82.2152","146.2","217.01","671","60.03","22"
"05/17/12 09:47:14","82.225","156.3","218.01","710","60.03","23"
"05/17/12 09:52:15","82.2358","134.5","217.55","616","60.0","24"
"05/17/12 09:57:15","82.2461","96.8","216.51","463","60.03","24"
"05/17/12 10:02:14","82.2548","115.3","216.55","541","60.0","25"
"05/17/12 10:07:14","82.2638","91.6","215.82","441","60.03","25"
"05/17/12 10:12:15","82.27","71.0","214.83","353","60.03","25"
"05/17/12 10:17:15","82.2758","72.9","215.1","358","60.03","25"
"05/17/12 10:22:15","82.2823","77.6","216.15","380","60.0","24"
"05/17/12 10:27:14","82.2884","72.8","216.12","363","60.03","24"
"05/17/12 10:32:14","82.2942","76.3","215.78","375","60.0","24"
"05/17/12 10:37:15","82.302","101.3","216.43","481","60.03","24"
"05/17/12 10:42:14","82.3106","97.4","216.97","464","60.03","24"
"05/17/12 10:47:14","82.3182","87.4","216.45","423","60.03","24"
"05/17/12 10:52:14","82.3259","107.5","216.74","506","60.0","25"
"05/17/12 10:57:14","82.3333","89.5","216.99","433","60.03","25"
"05/17/12 11:02:14","82.3399","86.2","217.49","415","59.96","25"
"05/17/12 11:07:15","82.3468","85.5","216.88","416","60.07","25"
"05/17/12 11:12:14","82.354","93.6","216.45","449","60.03","25"
"05/17/12 11:17:16","82.3654","173.8","218.21","781","60.0","27"
"05/17/12 11:22:15","82.3789","174.0","218.02","787","60.03","28"
"05/17/12 11:27:14","82.3921","172.3","217.96","774","60.0","30"
"05/17/12 11:32:37","82.4067","183.4","217.91","824","60.0","31"
"05/17/12 11:37:35","82.4191","132.6","217.48","609","60.0","32"
"05/17/12 11:42:36","82.4261","71.7","215.71","358","60.0","31"
"05/17/12 11:47:36","82.4305","46.1","214.75","140","60.0","30"
"05/17/12 11:52:37","82.434","36.3","215.77","290","60.0","29"
"05/17/12 11:57:35","82.4371","45.2","215.36","87","60.03","28"
"05/17/12 12:02:37","82.4402","45.5","214.58","92","60.0","27"
"05/17/12 12:07:36","82.4434","47.8","215.09","152","60.0","27"
"05/17/12 12:12:36","82.4468","52.8","214.77","120","60.0","26"
"05/17/12 12:17:36","82.4505","52.6","214.22","200","60.0","26"
"05/17/12 12:22:36","82.4544","62.9","215.09","370","60.03","26"
"05/17/12 12:27:36","82.4586","47.2","215.56","406","60.0","26"
"05/17/12 12:32:37","82.4627","37.4","215.76","383","60.03","26"
"05/17/12 12:37:36","82.4677","67.4","215.62","337","60.03","26"
"05/17/12 12:42:36","82.4731","75.5","215.27","370","60.0","26"
"05/17/12 12:47:36","82.4808","116.0","217.27","544","60.03","27"
"05/17/12 12:52:37","82.4898","89.7","216.89","432","60.03","27"
"05/17/12 12:57:36","82.4989","172.5","218.57","776","60.0","28"
"05/17/12 13:02:36","82.5128","174.8","218.94","792","60.03","30"
"05/17/12 13:07:36","82.5256","155.5","217.89","710","60.07","30"
"05/17/12 13:12:36","82.5365","99.6","216.51","478","60.03","30"
"05/17/12 13:17:37","82.5365","168.4","217.57","761","60.0","31"
"05/17/12 13:22:35","82.5494","170.6","219.2","765","60.0","32"
"05/17/12 13:27:36","82.5624","176.4","219.14","792","60.03","32"
"05/17/12 13:32:36","82.5757","172.8","219.39","775","60.0","33"
"05/17/12 13:37:37","82.5889","166.4","218.69","755","60.0","34"
"05/17/12 13:42:35","82.6005","121.2","217.73","565","60.03","34"
"05/17/12 13:47:37","82.6124","152.9","218.45","691","60.03","35"
"05/17/12 13:52:35","82.6222","104.3","217.4","490","60.03","34"
"05/17/12 13:57:36","82.6311","186.3","219.68","833","60.0","34"
"05/17/12 14:02:36","82.6396","42.6","215.09","419","60.03","33"
"05/17/12 14:07:36","82.6427","34.0","214.64","199","60.03","31"
"05/17/12 14:12:37","82.6444","22.7","214.0","146","60.03","30"
"05/17/12 14:17:36","82.6455","11.8","213.62","6","60.07","28"
"05/17/12 14:22:37","82.6465","14.2","213.52","17","60.07","27"
"05/17/12 14:27:35","82.6477","15.0","213.91","9","60.07","26"
"05/17/12 14:32:35","82.6488","7.3","213.13","95","60.03","25"
"05/17/12 14:37:36","82.6496","12.0","213.14","30","60.03","24"
"05/17/12 14:42:36","82.6506","12.9","213.21","5","60.07","24"
"05/17/12 14:47:35","82.6515","8.1","212.99","0","60.03","23"
"05/17/12 14:52:36","82.652","12.6","213.37","4","60.0","22"
"05/17/12 14:57:37","82.6525","0.0","213.31","254","60.07","22"
"05/17/12 15:02:36","82.6529","13.9","212.67","14","60.03","21"
"05/17/12 15:27:37","82.6555","13.6","212.75","205","60.0","19"
"05/17/12 15:32:36","82.6567","13.6","215.41","20","60.03","19"
"05/17/12 15:37:37","82.6578","12.3","215.45","32","60.07","19"
"05/17/12 15:42:36","82.659","14.6","213.88","20","60.0","19"
"05/17/12 15:47:37","82.6605","25.9","215.58","122","60.03","19"
"05/17/12 15:52:37","82.6636","43.8","214.79","383","60.03","19"
"05/17/12 15:57:36","82.6669","35.7","214.9","270","60.03","20"
"05/17/12 16:02:36","82.6701","54.1","215.81","349","60.03","20"
"05/17/12 16:07:36","82.6739","36.4","214.25","73","60.03","20"
"05/17/12 16:12:36","82.6753","12.2","213.15","53","60.07","20"
"05/17/12 16:17:37","82.6762","11.1","213.43","53","60.03","20"
"05/17/12 16:22:37","82.6773","11.4","214.17","26","60.07","20"
"05/17/12 16:27:36","82.6789","31.5","214.64","211","60.07","20"
"05/17/12 16:32:37","82.6807","24.2","213.51","42","60.07","20"
"05/17/12 16:37:36","82.6828","41.2","214.09","116","60.03","20"
"05/17/12 16:42:35","82.6856","78.6","215.51","389","60.03","21"
"05/17/12 16:47:36","82.6884","20.6","213.7","197","60.03","22"
"05/17/12 16:52:35","82.6905","24.7","213.29","61","60.03","22"
"05/17/12 16:57:36","82.6936","53.6","214.5","131","60.07","22"
"05/17/12 17:02:37","82.6974","34.0","213.96","255","60.07","23"
"05/17/12 17:07:36","82.7001","28.2","214.56","83","60.03","23"
"05/17/12 17:12:37","82.7025","28.6","214.32","132","60.07","23"
"05/17/12 17:17:36","82.705","44.0","214.29","212","60.03","23"
"05/17/12 17:22:35","82.7077","28.1","214.37","127","60.07","23"
"05/17/12 17:27:36","82.71","33.7","213.66","229","60.07","23"
"05/17/12 17:32:37","82.7118","15.2","213.83","225","60.03","22"
"05/17/12 17:37:36","82.7133","31.5","213.91","23","60.07","22"
"05/17/12 17:42:36","82.7146","14.6","213.33","140","60.03","22"
"05/17/12 17:47:36","82.7156","12.8","213.12","175","60.03","22"
"05/17/12 17:52:36","82.7163","15.3","213.58","0","60.07","22"
"05/17/12 17:57:36","82.7168","0.0","213.53","137","60.03","22"
"05/17/12 18:02:37","82.7171","0.0","213.33","0","60.07","21"
"05/17/12 18:07:36","82.7177","12.2","213.97","120","60.07","21"
"05/17/12 18:12:37","82.7186","13.9","214.45","2","60.07","21"
"05/17/12 18:17:37","82.7194","15.2","213.68","0","60.03","20"
"05/17/12 18:22:36","82.7202","15.6","213.85","1","60.07","21"
"05/17/12 18:27:36","82.7211","14.0","213.6","38","60.07","21"
"05/17/12 18:32:37","82.722","12.5","213.27","1","60.03","21"
"05/17/12 18:37:36","82.7232","25.1","213.46","182","60.07","22"
"05/17/12 18:42:37","82.7245","19.3","214.54","16","60.07","22"
"05/17/12 18:47:37","82.7259","13.5","213.9","10","60.07","22"
"05/17/12 18:52:36","82.7269","15.9","213.92","12","60.07","22"
"05/17/12 18:57:36","82.7276","0.0","213.91","0","60.03","22"
"05/17/12 19:02:36","82.7281","0.0","213.96","0","60.03","22"
"05/17/12 19:07:36","82.7286","7.6","213.86","0","60.03","22"
"05/17/12 19:12:36","82.7289","12.3","213.88","0","60.03","21"
"05/17/12 19:17:37","82.7292","11.5","214.24","25","60.03","21"
"05/18/12 07:47:39","82.7327","38.0","215.97","307","60.0","16"
"05/18/12 07:52:36","82.7349","16.2","215.47","30","60.03","17"
"05/18/12 07:57:37","82.7369","16.8","214.66","20","60.03","17"
"05/18/12 08:02:37","82.7387","17.5","215.01","36","60.03","17"
"05/18/12 08:07:37","82.7396","8.1","214.17","0","60.0","18"
"05/18/12 08:12:38","82.7401","0.0","214.09","0","60.03","18"
"05/18/12 08:17:37","82.7407","11.4","214.45","8","60.0","18"
"05/18/12 08:22:36","82.7417","17.6","214.7","4","60.03","18"
"05/18/12 08:27:38","82.7433","27.9","213.93","102","60.03","18"
"05/18/12 08:32:37","82.7449","24.5","214.06","183","60.03","18"
"05/18/12 08:37:36","82.7466","23.4","213.57","232","60.03","18"
"05/18/12 08:42:38","82.7484","20.5","213.85","16","60.0","19"
"05/18/12 08:47:37","82.7498","14.0","213.8","24","60.0","19"
"05/18/12 08:52:36","82.751","27.0","213.85","65","60.03","19"
"05/18/12 08:57:38","82.7527","12.4","214.07","177","60.0","19"
"05/18/12 09:02:37","82.7544","34.1","214.58","274","60.07","19"
"05/18/12 09:07:36","82.7567","31.0","214.35","217","60.0","19"
"05/18/12 09:12:37","82.7598","42.6","214.35","279","60.07","20"
"05/18/12 09:17:37","82.763","49.7","215.17","143","60.0","20"
"05/18/12 09:22:37","82.7669","33.6","215.09","309","60.03","21"
"05/18/12 09:27:37","82.7704","63.5","215.3","321","60.03","22"
"05/18/12 09:32:37","82.7757","81.8","216.23","396","60.0","22"
"05/18/12 09:37:37","82.7849","87.9","216.11","426","60.03","24"
"05/18/12 09:42:36","82.792","94.0","216.81","450","60.0","25"
"05/18/12 09:47:36","82.7991","66.2","216.79","333","60.03","26"
"05/18/12 09:52:37","82.8036","48.0","216.48","374","60.0","26"
"05/18/12 09:57:37","82.809","65.9","216.15","329","60.03","26"
"05/18/12 10:02:38","82.8173","117.8","216.99","553","60.0","27"
"05/18/12 10:07:37","82.8271","128.3","217.45","597","60.0","28"
"05/18/12 10:12:36","82.8363","88.8","216.64","429","60.0","29"
"05/18/12 10:17:37","82.8453","134.1","217.05","622","60.0","30"
"05/18/12 10:22:38","82.8556","129.7","217.44","602","60.0","31"
"05/18/12 10:27:36","82.8659","130.1","217.0","603","60.03","32"
"05/18/12 10:32:37","82.8762","133.5","217.94","612","60.0","32"
"05/18/12 10:37:36","82.8865","128.1","217.2","597","60.03","33"
"05/18/12 10:42:37","82.8965","128.6","217.84","598","60.03","33"
"05/18/12 10:47:36","82.9068","135.9","217.57","630","60.0","34"
"05/18/12 10:52:36","82.9177","110.2","217.3","516","60.0","34"
"05/18/12 10:57:37","82.9283","137.6","217.85","638","60.03","34"
"05/18/12 11:02:36","82.9383","137.5","217.01","635","60.0","34"
"05/18/12 11:07:37","82.9483","119.6","217.15","559","60.03","35"
"05/18/12 11:12:36","82.9581","139.4","217.58","638","60.0","35"
"05/18/12 11:17:36","82.9688","145.0","217.37","666","60.0","35"
"05/18/12 11:22:38","82.9801","142.3","217.52","651","60.03","35"
"05/18/12 11:27:36","82.9914","148.0","218.19","674","60.0","36"
"05/18/12 11:32:37","83.002","132.0","218.0","608","60.03","35"
"05/18/12 11:37:37","83.0118","104.9","217.07","495","60.0","35"
"05/18/12 11:42:37","83.0203","130.8","218.07","605","60.03","34"
"05/18/12 11:47:36","83.0319","157.6","218.18","712","60.0","35"
"05/18/12 11:52:36","83.044","159.1","218.04","719","60.0","35"
"05/18/12 11:57:36","83.0562","153.5","217.67","704","60.03","36"
"05/18/12 12:02:37","83.0683","157.2","218.2","716","60.03","36"
"05/18/12 12:07:38","83.0806","158.7","218.41","715","60.0","37"
"05/18/12 12:12:38","83.0927","155.4","217.45","710","60.0","37"
"05/18/12 12:17:37","83.1048","154.3","218.91","702","60.0","38"
"05/18/12 12:22:36","83.1168","155.7","217.97","712","60.0","38"
"05/18/12 12:27:37","83.1289","154.3","218.6","701","60.03","39"
"05/18/12 12:32:37","83.1411","154.6","218.64","701","60.0","39"
"05/18/12 12:37:38","83.1534","160.1","218.3","729","60.03","39"
"05/18/12 12:42:36","83.1654","157.1","218.78","710","60.03","40"
"05/18/12 12:47:36","83.1777","158.0","219.16","718","60.03","40"
"05/18/12 12:52:37","83.1897","153.6","219.03","697","60.03","40"
"05/18/12 12:57:38","83.2017","152.9","218.83","696","60.03","41"
"05/18/12 13:02:36","83.2137","157.2","218.85","707","60.03","41"
"05/18/12 13:07:37","83.2256","147.5","218.92","671","60.03","42"
"05/18/12 13:12:37","83.2368","146.8","219.14","669","60.03","42"
"05/18/12 13:17:37","83.2478","136.8","218.37","627","60.0","42"
"05/18/12 13:22:37","83.2585","147.7","219.53","671","60.0","42"
"05/18/12 13:27:37","83.2703","153.1","219.14","697","60.03","43"
"05/18/12 13:32:37","83.2822","151.1","217.75","689","60.03","43"
"05/18/12 13:37:37","83.2938","148.2","218.37","676","60.03","43"
"05/18/12 13:42:36","83.3052","147.4","218.43","673","60.0","42"
"05/18/12 13:47:36","83.3167","146.4","217.63","673","60.03","42"
"05/18/12 13:52:38","83.328","146.5","217.87","669","60.0","42"
"05/18/12 13:57:37","83.3393","144.5","218.18","663","60.03","42"
"05/18/12 14:02:36","83.3504","143.0","218.45","655","60.0","41"
"05/18/12 14:07:37","83.3615","139.8","217.38","645","60.0","41"
"05/18/12 14:12:36","83.3723","138.9","216.8","644","60.0","41"
"05/18/12 14:17:37","83.3833","140.4","216.83","646","60.03","41"
"05/18/12 14:22:36","83.3941","140.6","217.48","640","60.0","41"
"05/18/12 14:27:37","83.4049","135.5","216.94","625","60.0","41"
"05/18/12 14:32:38","83.4155","135.3","217.97","622","60.03","41"
"05/18/12 14:37:37","83.426","134.2","218.09","614","60.03","41"
"05/18/12 14:42:38","83.4363","133.0","217.52","614","60.03","41"
"05/18/12 14:47:38","83.4467","131.6","217.15","610","60.07","41"
"05/18/12 14:52:36","83.4568","130.3","217.9","602","60.0","41"
"05/18/12 14:57:37","83.4669","127.7","217.94","591","60.03","41"
"05/18/12 15:02:36","83.4766","124.0","216.35","581","60.07","41"
"05/18/12 15:07:38","83.4863","122.3","216.44","573","60.03","41"
"05/18/12 15:12:37","83.4957","120.3","216.5","564","60.0","41"
"05/18/12 15:17:37","83.5051","118.2","216.94","555","60.03","41"
"05/18/12 15:22:37","83.5142","116.1","216.29","548","60.03","41"
"05/18/12 15:27:38","83.5232","114.4","216.65","535","60.0","41"
"05/18/12 15:32:36","83.532","109.2","216.38","512","60.03","41"
"05/18/12 15:37:36","83.5404","106.2","216.12","502","60.0","41"
"05/18/12 15:42:37","83.5485","103.8","215.18","495","60.0","41"
"05/18/12 15:47:37","83.5565","100.8","215.54","482","60.03","41"
"05/18/12 15:52:38","83.5642","99.1","215.58","475","60.03","41"
"05/18/12 15:57:37","83.5718","96.0","215.38","464","60.03","41"
"05/18/12 16:02:37","83.5791","93.6","215.56","451","60.03","41"
"05/18/12 16:07:38","83.5863","90.6","215.78","436","60.0","41"
"05/18/12 16:12:38","83.5933","88.9","215.25","432","60.0","41"
"05/18/12 16:17:37","83.5989","36.0","214.55","306","60.03","41"
"05/18/12 16:22:38","83.6022","37.6","214.26","215","60.0","40"
"05/18/12 16:27:36","83.6074","44.3","214.79","373","60.03","39"
"05/18/12 16:32:38","83.6117","68.6","214.87","346","60.0","39"
"05/18/12 16:37:37","83.6156","80.1","214.83","395","60.03","39"
"05/18/12 16:42:36","83.6193","70.0","215.5","350","60.03","39"
"05/18/12 16:47:36","83.6219","33.5","213.92","86","60.0","38"
"05/18/12 16:52:37","83.6263","67.7","214.92","343","60.0","38"
"05/18/12 16:57:37","83.6313","61.6","214.89","316","60.07","39"
"05/18/12 17:02:37","83.6357","55.7","215.67","398","60.03","40"
"05/18/12 17:07:36","83.6383","29.3","214.6","250","60.03","40"
"05/18/12 17:12:37","83.6416","42.9","215.64","395","60.03","40"
"05/18/12 17:17:37","83.6454","44.1","215.19","271","60.03","40"
"05/18/12 17:22:37","83.6487","32.9","215.03","329","60.03","40"
"05/18/12 17:27:36","83.6521","43.9","215.19","225","60.03","40"
"05/18/12 17:32:36","83.6551","35.7","214.44","125","60.03","41"
"05/18/12 17:37:38","83.658","39.1","214.26","227","60.03","41"
"05/18/12 17:42:37","83.6597","10.5","214.11","297","60.03","41"
"05/18/12 17:47:37","83.6613","16.9","214.26","66","60.03","40"
"05/18/12 17:52:36","83.6629","14.4","214.8","17","60.03","40"
"05/18/12 17:57:37","83.6641","13.0","214.94","14","60.0","39"
"05/18/12 18:02:36","83.6653","20.1","214.86","207","60.03","39"
"05/18/12 18:07:36","83.6669","18.9","214.09","35","60.03","38"
"05/18/12 18:12:37","83.6683","14.4","214.51","33","60.0","38"
"05/18/12 18:17:37","83.6695","14.2","213.97","263","60.03","38"
"05/18/12 18:22:36","83.6705","10.9","213.64","196","60.0","38"
"05/18/12 18:27:38","83.6714","10.9","213.81","2","60.03","38"
"05/18/12 18:32:37","83.6722","0.0","213.8","18","60.03","38"
"05/18/12 18:37:37","83.673","6.8","213.44","181","60.03","38"
"05/18/12 18:42:36","83.6736","15.1","213.52","0","60.0","37"
"05/18/12 18:47:37","83.6741","0.9","214.09","0","60.07","37"
"05/18/12 18:52:37","83.6745","0.0","213.81","0","60.03","37"
"05/18/12 18:57:37","83.675","0.0","213.82","0","60.03","37"
"05/18/12 19:02:37","83.6753","0.0","214.28","0","60.03","36"
"05/18/12 19:07:37","83.6757","0.0","213.8","0","60.03","36"
"05/18/12 19:12:37","83.676","0.0","213.86","0","60.03","35"
"05/18/12 19:22:37","83.6765","0.0","213.74","0","60.03","34"
"05/19/12 06:07:40","83.6767","14.3","214.34","22","60.0","19"
