"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/19/12 06:12:37","83.677","14.7","214.28","1","60.0","19"
"05/19/12 06:17:38","83.6774","0.0","213.88","0","60.03","20"
"05/19/12 06:22:36","83.6778","14.4","214.29","17","60.0","20"
"05/19/12 06:27:37","83.6786","13.8","214.54","16","60.0","20"
"05/19/12 06:32:38","83.6794","6.5","214.58","236","60.03","21"
"05/19/12 06:37:38","83.6804","12.0","214.62","17","60.0","22"
"05/19/12 06:42:37","83.6815","12.7","213.89","8","60.03","22"
"05/19/12 06:47:38","83.6828","11.3","213.54","12","60.0","22"
"05/19/12 06:52:37","83.6843","23.4","213.84","50","60.0","23"
"05/19/12 06:57:36","83.6862","36.8","214.2","84","60.0","23"
"05/19/12 07:02:38","83.6881","30.7","214.23","135","60.0","23"
"05/19/12 07:07:36","83.6904","26.9","214.18","163","60.03","24"
"05/19/12 07:12:38","83.6928","28.6","214.1","108","60.03","24"
"05/19/12 07:17:37","83.6954","31.9","215.56","105","60.0","24"
"05/19/12 07:22:38","83.6982","44.3","214.92","243","60.03","24"
"05/19/12 07:27:38","83.7013","46.1","215.18","254","60.03","25"
"05/19/12 07:32:37","83.7045","38.4","214.56","167","59.96","25"
"05/19/12 07:37:38","83.7081","40.9","214.46","286","60.0","25"
"05/19/12 07:42:37","83.7119","61.8","214.91","337","60.0","26"
"05/19/12 07:47:38","83.7159","42.3","215.04","365","60.0","26"
"05/19/12 07:52:37","83.7201","64.8","214.71","369","60.0","26"
"05/19/12 07:57:37","83.7242","46.1","214.19","351","60.03","26"
"05/19/12 08:02:37","83.728","56.3","214.87","218","60.03","27"
"05/19/12 08:07:37","83.7332","72.1","214.77","361","60.0","27"
"05/19/12 08:12:38","83.739","75.8","215.1","377","60.03","27"
"05/19/12 08:17:37","83.7452","77.7","215.81","382","60.03","28"
"05/19/12 08:22:37","83.7508","73.4","215.15","366","60.0","28"
"05/19/12 08:27:38","83.7562","71.1","215.26","354","60.0","28"
"05/19/12 08:32:37","83.7621","80.6","216.2","394","60.03","29"
"05/19/12 08:37:38","83.7683","79.0","216.17","386","60.03","29"
"05/19/12 08:42:37","83.7745","81.5","216.03","399","60.03","29"
"05/19/12 08:47:37","83.7811","86.1","216.02","418","60.03","30"
"05/19/12 08:52:36","83.7879","90.5","216.28","437","60.03","30"
"05/19/12 08:57:38","83.795","90.0","215.79","438","60.03","31"
"05/19/12 09:02:38","83.802","86.8","215.15","425","60.03","31"
"05/19/12 09:07:36","83.8086","86.9","214.99","422","60.03","31"
"05/19/12 09:12:37","83.8157","96.7","215.2","462","60.0","31"
"05/19/12 09:17:37","83.8234","94.5","215.22","454","60.03","32"
"05/19/12 09:22:37","83.8309","96.2","215.36","463","60.03","32"
"05/19/12 09:27:37","83.8383","99.1","215.89","475","60.03","32"
"05/19/12 09:32:37","83.8459","92.6","215.0","448","60.0","32"
"05/19/12 09:37:38","83.8534","97.6","215.12","470","60.0","33"
"05/19/12 09:42:38","83.8616","107.9","215.89","510","60.03","33"
"05/19/12 09:47:37","83.8705","117.9","216.04","554","60.0","34"
"05/19/12 09:52:38","83.8798","120.3","215.89","561","60.0","34"
"05/19/12 09:57:38","83.8891","121.8","215.6","574","60.0","35"
"05/19/12 10:02:38","83.8989","128.6","215.94","603","60.0","35"
"05/19/12 10:07:37","83.909","128.8","216.69","597","60.03","36"
"05/19/12 10:12:37","83.9192","130.7","217.38","605","60.03","36"
"05/19/12 10:17:38","83.9292","123.4","217.31","575","60.03","37"
"05/19/12 10:22:36","83.9386","118.9","216.52","557","60.0","37"
"05/19/12 10:27:37","83.9488","135.6","217.65","626","60.0","38"
"05/19/12 10:32:38","83.9597","141.8","216.97","653","60.03","38"
"05/19/12 10:37:38","83.9709","145.9","216.97","669","60.0","38"
"05/19/12 10:42:38","83.9823","146.8","217.12","671","60.03","39"
"05/19/12 10:47:37","83.9936","146.9","217.51","671","60.0","40"
"05/19/12 10:52:37","84.0051","147.9","217.37","680","60.0","40"
"05/19/12 10:57:38","84.0167","149.7","217.98","685","60.03","41"
"05/19/12 11:02:38","84.0283","149.9","218.25","683","60.03","42"
"05/19/12 11:07:37","84.04","150.0","217.79","688","60.0","42"
"05/19/12 11:12:38","84.0517","152.0","217.81","697","60.03","42"
"05/19/12 11:17:37","84.0636","151.9","217.75","696","60.0","42"
"05/19/12 11:22:37","84.0753","151.3","217.3","690","60.0","42"
"05/19/12 11:27:37","84.0871","147.6","217.55","682","60.07","43"
"05/19/12 11:32:38","84.0983","146.4","217.24","677","60.03","42"
"05/19/12 11:37:37","84.1098","147.0","216.44","678","60.0","42"
"05/19/12 11:42:38","84.1215","154.4","218.1","699","60.0","43"
"05/19/12 11:47:36","84.1332","153.7","217.45","702","59.96","43"
"05/19/12 11:52:38","84.1454","155.2","217.11","710","60.03","43"
"05/19/12 11:57:36","84.1573","154.0","217.32","702","60.03","43"
"05/19/12 12:02:37","84.1693","153.4","216.98","706","60.0","43"
"05/19/12 12:07:38","84.1812","153.9","216.7","707","60.03","43"
"05/19/12 12:12:38","84.1932","152.0","216.57","699","60.03","44"
"05/19/12 12:17:37","84.2051","153.2","217.5","698","60.03","44"
"05/19/12 12:22:38","84.217","150.6","217.67","690","60.03","44"
"05/19/12 12:27:38","84.2288","151.5","217.57","695","60.0","45"
"05/19/12 12:32:37","84.2406","154.8","218.43","708","60.03","45"
"05/19/12 12:37:38","84.2526","151.7","218.05","692","60.03","45"
"05/19/12 12:42:38","84.2644","149.4","217.51","685","60.0","45"
"05/19/12 12:47:37","84.276","150.1","217.93","685","60.0","45"
"05/19/12 12:52:38","84.2878","153.9","217.2","707","60.0","45"
"05/19/12 12:57:38","84.2995","150.3","217.33","684","60.03","45"
"05/19/12 13:02:38","84.3112","150.0","217.22","688","60.03","46"
"05/19/12 13:07:37","84.3229","150.5","217.48","690","60.0","46"
"05/19/12 13:12:38","84.3348","152.9","217.08","699","60.03","45"
"05/19/12 13:17:37","84.3467","151.9","217.59","695","60.0","45"
"05/19/12 13:22:37","84.3586","153.4","218.45","702","60.0","45"
"05/19/12 13:27:38","84.3704","153.3","218.39","694","60.03","44"
"05/19/12 13:32:38","84.3825","151.6","217.52","696","60.03","44"
"05/19/12 13:37:38","84.3943","151.9","217.21","693","60.03","44"
"05/19/12 13:42:37","84.4059","147.8","217.51","671","60.0","44"
"05/19/12 13:47:38","84.4171","144.8","217.2","662","60.0","44"
"05/19/12 13:52:37","84.4284","143.6","216.91","657","60.03","44"
"05/19/12 13:57:37","84.4396","144.6","217.55","668","60.03","44"
"05/19/12 14:02:37","84.4508","142.7","216.41","657","60.0","45"
"05/19/12 14:07:37","84.462","133.1","216.53","616","60.03","45"
"05/19/12 14:12:38","84.4711","121.8","216.03","569","60.0","45"
"05/19/12 14:17:37","84.4811","153.4","216.95","706","60.03","44"
"05/19/12 14:22:38","84.4889","149.6","217.08","687","60.0","44"
"05/19/12 14:27:38","84.4982","138.5","217.32","638","60.0","44"
"05/19/12 14:32:36","84.5088","134.1","216.63","620","60.03","45"
"05/19/12 14:37:37","84.5192","133.8","217.12","621","60.03","45"
"05/19/12 14:42:38","84.5296","131.2","217.11","606","60.03","45"
"05/19/12 14:47:38","84.5398","129.3","216.68","595","60.03","45"
"05/19/12 14:52:37","84.5497","128.0","216.71","595","60.0","45"
"05/19/12 14:57:37","84.5596","125.9","216.43","583","60.0","45"
"05/19/12 15:02:37","84.569","123.9","216.86","575","60.03","44"
"05/19/12 15:07:38","84.5786","121.3","216.01","568","60.0","44"
"05/19/12 15:12:37","84.5879","121.7","216.0","567","60.03","44"
"05/19/12 15:17:37","84.5973","119.6","216.8","557","60.0","43"
"05/19/12 15:22:38","84.6064","114.5","215.89","537","60.0","43"
"05/19/12 15:27:37","84.6152","111.9","215.48","530","60.0","43"
"05/19/12 15:32:38","84.6238","108.1","215.71","511","60.0","43"
"05/19/12 15:37:37","84.6321","107.6","216.56","505","60.03","43"
"05/19/12 15:42:37","84.6405","107.8","216.43","508","60.03","43"
"05/19/12 15:47:37","84.6488","108.0","217.22","508","60.03","42"
"05/19/12 15:52:38","84.657","104.1","216.65","493","60.0","42"
"05/19/12 15:57:38","84.6631","15.9","214.19","40","60.03","41"
"05/19/12 16:02:38","84.6653","28.2","214.37","68","60.03","40"
"05/19/12 16:07:37","84.6702","88.9","215.87","433","60.03","39"
"05/19/12 16:12:38","84.6784","104.6","215.54","499","60.07","40"
"05/19/12 16:17:37","84.6862","97.6","215.51","470","60.03","40"
"05/19/12 16:22:37","84.6935","88.5","215.06","434","60.03","40"
"05/19/12 16:27:37","84.7001","83.3","214.56","409","60.03","40"
"05/19/12 16:32:38","84.7065","80.2","215.11","392","60.03","40"
"05/19/12 16:37:38","84.7127","77.0","214.8","381","60.03","40"
"05/19/12 16:42:37","84.7184","72.3","214.77","362","60.03","40"
"05/19/12 16:47:37","84.7239","69.1","215.1","346","60.03","40"
"05/19/12 16:52:38","84.7289","64.4","214.14","325","60.0","40"
"05/19/12 16:57:37","84.7334","48.3","214.06","264","60.03","39"
"05/19/12 17:02:38","84.7373","50.3","213.66","392","60.07","39"
"05/19/12 17:07:37","84.7412","45.8","214.34","319","60.0","39"
"05/19/12 17:12:37","84.7452","63.5","214.14","309","60.03","38"
"05/19/12 17:17:38","84.7491","56.1","214.65","215","60.03","38"
"05/19/12 17:22:38","84.7527","51.0","214.1","323","60.03","38"
"05/19/12 17:27:38","84.7562","48.7","215.09","330","60.03","38"
"05/19/12 17:32:38","84.7594","34.5","215.13","117","60.0","38"
"05/19/12 17:37:37","84.7624","32.3","213.92","226","60.0","38"
"05/19/12 17:42:37","84.7652","39.5","214.33","152","60.03","38"
"05/19/12 17:47:37","84.7677","32.5","213.95","223","60.03","38"
"05/19/12 17:52:38","84.7701","31.1","214.06","121","60.03","38"
"05/19/12 17:57:38","84.7721","29.8","214.21","78","60.03","37"
"05/19/12 18:02:37","84.7737","18.7","213.66","268","60.0","37"
"05/19/12 18:07:38","84.775","20.0","214.32","244","60.03","37"
"05/19/12 18:12:38","84.7762","12.9","213.96","4","60.03","37"
"05/19/12 18:17:37","84.7774","15.1","213.76","107","60.03","37"
"05/19/12 18:22:38","84.7785","13.8","213.03","3","60.03","36"
"05/19/12 18:27:37","84.7795","15.0","212.43","24","60.03","36"
"05/19/12 18:32:38","84.7803","12.7","212.71","85","60.03","36"
"05/19/12 18:37:37","84.781","15.0","213.36","2","60.03","35"
"05/19/12 18:42:38","84.7817","15.5","212.77","171","60.03","35"
"05/19/12 18:47:39","84.7822","6.8","212.43","175","60.03","35"
"05/19/12 18:52:37","84.7827","13.5","213.05","12","60.03","34"
"05/19/12 18:57:38","84.7831","14.1","213.14","3","60.03","34"
"05/19/12 19:02:37","84.7834","13.6","213.0","85","60.0","34"
"05/19/12 19:07:37","84.7838","13.1","212.14","13","60.0","34"
"05/19/12 19:12:38","84.7841","0.0","213.81","0","60.0","34"
"05/19/12 19:17:38","84.7844","0.0","213.59","0","60.03","34"
"05/19/12 19:22:37","84.7846","0.0","212.54","0","60.07","33"
"05/20/12 06:12:38","84.7853","0.0","213.71","0","60.0","20"
"05/20/12 06:17:39","84.7859","13.5","214.71","14","60.03","21"
"05/20/12 06:22:37","84.7866","12.0","214.82","17","60.0","22"
"05/20/12 06:27:38","84.7872","5.6","214.17","153","60.0","22"
"05/20/12 06:32:38","84.7881","8.4","214.41","119","60.07","22"
"05/20/12 06:37:39","84.7892","17.3","214.04","105","60.03","23"
"05/20/12 06:42:38","84.7908","25.0","214.67","115","60.0","23"
"05/20/12 06:47:39","84.7926","12.8","213.57","54","60.03","24"
"05/20/12 06:52:39","84.794","28.1","213.98","87","60.0","24"
"05/20/12 06:57:37","84.7951","16.8","213.35","25","60.0","25"
"05/20/12 07:02:38","84.7963","14.6","213.8","11","60.0","25"
"05/20/12 07:07:38","84.7975","14.6","213.69","2","60.03","25"
"05/20/12 07:12:37","84.7986","11.0","213.86","136","60.03","25"
"05/20/12 07:17:39","84.7996","16.5","213.73","59","60.03","25"
"05/20/12 07:22:38","84.8006","15.1","213.51","70","60.03","25"
"05/20/12 07:27:39","84.8014","4.3","213.66","252","60.03","25"
"05/20/12 07:32:39","84.802","0.0","214.14","0","60.03","25"
"05/20/12 07:37:37","84.8027","0.2","213.01","61","60.03","25"
"05/20/12 07:42:38","84.8034","12.7","213.42","19","60.0","26"
"05/20/12 07:47:39","84.8044","24.7","213.78","22","60.0","26"
"05/20/12 07:52:39","84.8066","36.1","214.45","237","60.03","26"
"05/20/12 07:57:38","84.8116","63.7","214.82","321","60.0","27"
"05/20/12 08:02:38","84.8153","67.8","214.74","189","60.03","27"
"05/20/12 08:07:39","84.8196","74.2","215.15","369","60.0","28"
"05/20/12 08:12:39","84.8259","83.4","215.28","407","60.03","29"
"05/20/12 08:17:39","84.8312","33.9","214.34","134","60.03","30"
"05/20/12 08:22:38","84.8339","38.1","214.69","93","60.03","30"
"05/20/12 08:27:37","84.8378","88.7","215.39","433","60.0","31"
"05/20/12 08:32:39","84.8439","57.7","215.17","156","60.03","32"
"05/20/12 08:37:38","84.8497","83.5","215.48","404","60.0","32"
"05/20/12 08:42:39","84.8543","54.9","214.71","361","60.03","32"
"05/20/12 08:47:38","84.859","35.0","214.49","282","60.0","32"
"05/20/12 08:52:39","84.8627","57.2","214.83","395","60.03","32"
"05/20/12 08:57:39","84.8672","36.8","214.62","144","60.03","32"
"05/20/12 09:02:38","84.8742","107.2","216.86","507","60.0","33"
"05/20/12 09:07:38","84.8808","95.4","215.94","456","60.03","34"
"05/20/12 09:12:38","84.8886","104.4","215.82","496","60.03","35"
"05/20/12 09:17:37","84.8968","107.5","216.58","508","60.0","36"
"05/20/12 09:22:38","84.9021","64.6","215.05","328","60.0","35"
"05/20/12 09:27:39","84.9101","114.1","217.39","540","60.03","36"
"05/20/12 09:32:38","84.9195","108.4","217.4","511","60.0","37"
"05/20/12 09:37:38","84.9268","67.7","216.17","340","60.03","37"
"05/20/12 09:42:39","84.9349","71.3","216.42","355","60.03","37"
"05/20/12 09:47:39","84.9413","138.0","218.22","635","60.03","37"
"05/20/12 09:52:38","84.9495","113.2","216.98","528","60.0","37"
"05/20/12 09:57:39","84.9593","139.1","217.46","643","60.03","38"
"05/20/12 10:02:38","84.9684","71.8","215.72","358","60.03","38"
"05/20/12 10:07:39","84.9748","78.2","215.49","384","60.03","38"
"05/20/12 10:12:38","84.9802","73.9","216.92","363","60.03","37"
"05/20/12 10:17:37","84.987","63.7","217.04","321","60.03","37"
"05/20/12 10:22:39","84.9919","63.3","216.46","321","60.0","36"
"05/20/12 10:27:38","84.9977","95.1","217.08","451","60.03","36"
"05/20/12 10:32:38","85.004","94.9","217.31","456","60.03","36"
"05/20/12 10:37:38","85.0088","74.2","217.03","366","60.03","36"
"05/20/12 10:42:38","85.0149","60.2","215.37","335","60.0","36"
"05/20/12 10:47:38","85.0189","62.8","215.64","318","60.03","35"
"05/20/12 10:52:38","85.0242","84.7","215.51","411","60.0","35"
"05/20/12 10:57:38","85.0335","93.8","216.72","448","60.0","36"
"05/20/12 11:02:38","85.0423","102.0","217.62","481","60.03","36"
"05/20/12 11:07:38","85.0511","84.5","216.22","413","60.03","37"
"05/20/12 11:12:37","85.0609","146.1","217.96","668","60.03","38"
"05/20/12 11:17:38","85.0718","145.2","218.25","665","60.03","39"
"05/20/12 11:22:39","85.0825","141.8","218.14","650","60.0","41"
"05/20/12 11:27:38","85.0926","130.9","217.36","605","60.03","41"
"05/20/12 11:32:37","85.1001","78.1","216.05","385","60.03","41"
"05/20/12 11:37:38","85.1058","49.4","215.57","171","60.0","40"
"05/20/12 11:42:37","85.1084","26.2","214.75","324","60.03","38"
"05/20/12 11:47:38","85.1105","40.3","215.58","252","60.0","34"
"05/20/12 11:52:38","85.1139","59.9","216.21","303","60.0","32"
"05/20/12 11:57:39","85.1194","74.8","217.23","370","60.03","31"
"05/20/12 12:02:37","85.1282","177.5","219.03","799","60.03","31"
"05/20/12 12:07:39","85.1335","54.8","215.61","160","60.03","30"
"05/20/12 12:12:39","85.1353","12.7","214.36","37","60.03","29"
"05/20/12 12:17:39","85.1362","0.0","213.67","0","60.0","28"
"05/20/12 12:52:37","85.1362","15.7","214.32","218","60.03","19"
"05/20/12 12:57:38","85.1377","21.8","214.87","36","60.0","20"
"05/20/12 13:02:39","85.139","15.1","214.81","41","60.0","20"
"05/20/12 13:07:38","85.1405","28.7","215.13","13","60.0","20"
"05/20/12 13:12:39","85.1442","80.4","216.63","391","60.0","20"
"05/20/12 13:17:39","85.1546","159.8","218.58","731","60.03","23"
"05/20/12 13:22:39","85.1671","164.8","218.63","750","60.03","24"
"05/20/12 13:27:39","85.1768","55.9","214.49","124","60.03","25"
"05/20/12 13:32:39","85.1798","25.9","214.37","257","60.0","24"
"05/20/12 13:37:37","85.1819","29.2","213.67","28","60.03","23"
"05/20/12 13:42:38","85.183","13.6","213.53","22","60.03","23"
"05/20/12 13:47:39","85.1837","12.8","213.61","35","60.03","23"
"05/20/12 13:52:37","85.1847","14.4","212.86","1","60.0","23"
"05/20/12 13:57:39","85.1852","0.0","213.13","0","60.07","22"
"05/20/12 14:02:37","85.1862","15.8","213.48","3","60.03","22"
"05/20/12 14:07:37","85.1868","0.0","212.58","0","60.0","21"
"05/20/12 14:12:38","85.1871","0.0","212.98","0","60.03","21"
"05/20/12 14:17:38","85.1875","10.7","214.62","113","60.03","21"
"05/20/12 14:22:38","85.1888","21.2","214.36","72","60.03","20"
"05/20/12 14:27:38","85.1898","10.8","214.34","28","60.0","20"
"05/20/12 14:37:37","85.1904","0.0","213.63","0","60.0","18"
"05/20/12 14:42:39","85.1917","26.0","214.11","37","60.0","17"
"05/20/12 14:47:38","85.1956","130.9","216.83","606","60.0","17"
"05/20/12 14:52:39","85.2","36.0","214.09","118","60.0","16"
"05/20/12 14:57:38","85.2016","14.5","213.2","1","60.03","16"
"05/20/12 15:02:39","85.2021","10.9","212.59","1","60.0","15"
"05/20/12 15:27:38","85.2032","13.7","213.67","1","60.03","14"
"05/20/12 18:22:39","85.2032","0.0","214.69","0","60.03","11"
"05/20/12 18:27:38","85.2037","0.0","214.2","6","60.03","11"
"05/20/12 19:02:43","85.2037","6.9","212.77","0","60.03","9"
"05/20/12 19:07:37","85.204","13.7","212.77","99","60.03","10"
"05/20/12 19:12:39","85.2045","9.6","213.99","147","60.0","10"
"05/20/12 19:17:38","85.2047","0.0","213.53","0","60.03","11"
"05/21/12 05:57:40","85.205","0.0","214.7","0","60.03","8"
"05/21/12 06:22:38","85.2061","0.0","213.53","0","60.03","10"
"05/21/12 06:27:39","85.2068","0.0","214.26","104","60.03","10"
"05/21/12 06:32:38","85.2076","13.9","215.32","107","60.0","10"
"05/21/12 06:37:38","85.2086","20.3","215.01","219","60.03","10"
"05/21/12 06:42:39","85.21","11.8","214.25","234","60.0","11"
"05/21/12 06:47:38","85.2114","27.8","214.06","23","60.03","11"
"05/21/12 06:52:39","85.2132","31.2","214.51","59","60.03","11"
"05/21/12 06:57:39","85.215","28.7","215.4","19","60.03","11"
"05/21/12 07:02:38","85.2169","21.8","214.56","25","60.03","11"
"05/21/12 07:07:39","85.219","31.9","214.24","275","60.03","11"
"05/21/12 07:12:40","85.2214","31.8","214.63","223","60.03","11"
"05/21/12 07:17:38","85.224","34.8","215.12","201","60.03","11"
"05/21/12 07:22:39","85.2264","30.8","213.81","85","60.0","12"
"05/21/12 07:27:39","85.2298","36.7","214.3","293","60.0","12"
"05/21/12 07:32:39","85.2337","58.1","215.21","74","60.0","13"
"05/21/12 07:37:39","85.2378","46.0","214.05","421","60.03","13"
"05/21/12 07:42:38","85.242","45.4","213.93","294","60.0","13"
"05/21/12 07:47:38","85.2461","63.9","213.23","329","60.03","13"
"05/21/12 07:52:39","85.2512","68.2","215.13","345","60.0","14"
"05/21/12 07:57:38","85.2566","72.0","215.17","361","60.03","14"
"05/21/12 08:02:39","85.2624","76.1","215.18","373","60.0","15"
"05/21/12 08:07:39","85.2685","79.5","215.06","392","60.0","15"
"05/21/12 08:12:38","85.2748","82.7","214.13","410","60.0","16"
"05/21/12 08:17:39","85.2814","87.5","214.22","424","60.03","16"
"05/21/12 08:22:38","85.2884","91.3","215.54","440","60.0","17"
"05/21/12 08:27:39","85.2956","94.9","215.44","451","60.0","17"
"05/21/12 08:32:38","85.3031","97.9","215.64","470","60.03","17"
"05/21/12 08:37:39","85.3109","101.4","216.03","485","60.0","17"
"05/21/12 08:42:38","85.3189","104.6","216.18","498","60.03","18"
"05/21/12 08:47:39","85.3272","108.0","215.97","510","60.03","18"
"05/21/12 08:52:39","85.3357","109.9","215.73","526","60.03","19"
"05/21/12 08:57:38","85.3444","113.7","216.48","536","60.03","19"
"05/21/12 09:02:38","85.3535","117.6","216.75","549","60.03","19"
"05/21/12 09:07:39","85.3627","120.5","215.9","566","60.03","19"
"05/21/12 09:12:38","85.3722","123.2","215.65","579","60.0","19"
"05/21/12 09:17:39","85.3818","126.9","217.03","592","60.0","19"
"05/21/12 09:22:38","85.3918","127.6","216.58","594","60.03","20"
"05/21/12 09:27:39","85.4018","128.3","216.51","596","60.0","20"
"05/21/12 09:32:39","85.4118","129.2","216.06","602","60.0","21"
"05/21/12 09:37:39","85.4219","131.0","215.96","613","60.03","21"
"05/21/12 09:42:38","85.4322","133.7","217.16","620","60.03","22"
"05/21/12 09:47:39","85.4427","136.7","217.0","634","60.03","22"
"05/21/12 09:52:39","85.4536","141.3","217.01","652","60.03","22"
"05/21/12 09:57:39","85.4647","143.5","217.06","663","60.03","23"
"05/21/12 10:02:38","85.4759","145.9","217.02","666","60.0","23"
"05/21/12 10:07:38","85.4873","147.7","217.36","676","60.03","24"
"05/21/12 10:12:38","85.4989","149.3","216.68","688","60.07","24"
"05/21/12 10:17:39","85.5106","149.7","216.29","689","60.03","25"
"05/21/12 10:22:38","85.5224","152.0","218.15","693","60.0","25"
"05/21/12 10:27:39","85.5344","155.6","217.99","710","60.03","25"
"05/21/12 10:32:38","85.5466","156.4","217.14","715","60.0","25"
"05/21/12 10:37:39","85.5589","158.3","217.19","721","60.0","25"
"05/21/12 10:42:39","85.5713","160.2","217.32","728","60.0","25"
"05/21/12 10:47:38","85.5837","159.8","217.2","722","60.0","26"
"05/21/12 10:52:38","85.5963","160.9","216.87","739","60.03","26"
"05/21/12 10:57:40","85.609","162.7","217.51","744","60.03","26"
"05/21/12 11:02:39","85.6218","165.5","217.96","751","60.03","26"
"05/21/12 11:07:38","85.6346","164.2","217.37","743","60.03","26"
"05/21/12 11:12:39","85.6474","163.8","217.93","746","60.0","26"
"05/21/12 11:17:40","85.6602","163.9","218.79","745","60.03","27"
"05/21/12 11:22:39","85.673","164.8","219.26","746","60.03","27"
"05/21/12 11:27:38","85.6859","166.7","218.23","755","60.03","28"
"05/21/12 11:32:38","85.699","168.9","218.01","765","60.0","28"
"05/21/12 11:37:39","85.7122","168.6","217.3","768","60.03","28"
"05/21/12 11:42:39","85.7254","170.0","217.74","772","60.0","28"
"05/21/12 11:47:38","85.7385","169.3","216.66","767","60.0","29"
"05/21/12 11:52:39","85.7517","170.5","216.73","775","60.03","29"
"05/21/12 11:57:40","85.7651","171.8","216.88","781","60.03","29"
"05/21/12 12:02:39","85.7784","170.2","217.01","774","59.96","29"
"05/21/12 12:07:40","85.7918","172.9","216.01","786","60.0","29"
"05/21/12 12:12:40","85.8052","171.8","216.21","782","60.0","29"
"05/21/12 12:17:39","85.8186","171.5","217.39","779","60.03","29"
"05/21/12 12:22:38","85.832","172.8","217.24","779","60.0","29"
"05/21/12 12:27:39","85.8454","171.5","216.39","784","60.03","29"
"05/21/12 12:32:38","85.8588","170.9","217.12","778","60.03","30"
"05/21/12 12:37:39","85.8722","169.6","217.53","775","60.07","30"
"05/21/12 12:42:40","85.8854","167.1","215.99","762","60.0","31"
"05/21/12 12:47:40","85.8985","169.2","217.27","772","60.0","31"
"05/21/12 12:52:38","85.9117","170.0","215.92","776","60.03","30"
"05/21/12 12:57:40","85.9251","169.1","216.89","769","60.03","30"
"05/21/12 13:02:38","85.9382","167.4","216.99","766","60.03","30"
"05/21/12 13:07:38","85.9513","167.0","217.09","764","60.03","31"
"05/21/12 13:12:39","85.9645","169.4","217.24","768","60.03","30"
"05/21/12 13:17:38","85.9776","169.9","217.0","773","60.03","30"
"05/21/12 13:22:38","85.9908","167.5","215.88","769","60.03","30"
"05/21/12 13:27:39","86.0038","165.7","216.96","751","60.0","31"
"05/21/12 13:32:39","86.0166","162.6","217.89","742","60.0","31"
"05/21/12 13:37:38","86.0294","165.4","218.59","748","60.0","31"
"05/21/12 13:42:39","86.0422","164.0","218.22","744","60.03","31"
"05/21/12 13:47:38","86.0549","162.8","217.79","739","60.0","31"
"05/21/12 13:52:38","86.0675","161.0","218.07","733","60.03","31"
"05/21/12 13:57:39","86.08","158.7","218.25","723","60.03","31"
"05/21/12 14:02:39","86.0924","159.3","217.58","724","60.03","31"
"05/21/12 14:07:39","86.1047","158.7","217.08","722","60.03","31"
"05/21/12 14:12:39","86.1171","157.0","217.76","712","60.03","31"
"05/21/12 14:17:38","86.1291","155.1","217.11","709","60.0","31"
"05/21/12 14:22:38","86.1412","153.9","217.21","699","60.03","30"
"05/21/12 14:27:40","86.1531","150.5","217.93","688","60.03","31"
"05/21/12 14:32:38","86.1648","149.4","217.21","686","60.0","31"
"05/21/12 14:37:39","86.1764","147.7","217.37","678","60.0","31"
"05/21/12 14:42:40","86.188","146.2","218.13","666","60.0","31"
"05/21/12 14:47:39","86.1993","144.6","217.42","666","60.0","30"
"05/21/12 14:52:40","86.2105","143.0","217.4","657","60.0","30"
"05/21/12 14:57:40","86.2216","141.8","217.39","656","60.03","30"
"05/21/12 15:02:38","86.2325","139.0","217.13","641","60.0","30"
"05/21/12 15:07:39","86.2432","135.7","217.76","620","60.0","30"
"05/21/12 15:12:39","86.2537","133.6","217.3","617","60.03","30"
"05/21/12 15:17:40","86.264","130.7","218.09","604","60.03","31"
"05/21/12 15:22:39","86.2741","129.3","217.2","600","60.0","31"
"05/21/12 15:27:39","86.284","125.7","217.39","586","60.0","31"
"05/21/12 15:32:38","86.2938","124.3","217.22","581","60.0","31"
"05/21/12 15:37:39","86.3033","120.9","216.65","562","60.0","31"
"05/21/12 15:42:40","86.3127","118.9","217.26","557","60.03","31"
"05/21/12 15:47:39","86.3218","115.4","216.32","543","60.0","31"
"05/21/12 15:52:39","86.3307","112.2","216.53","527","60.0","31"
"05/21/12 15:57:38","86.3393","109.5","216.89","518","60.07","31"
"05/21/12 16:02:39","86.3478","106.7","217.31","502","60.03","31"
"05/21/12 16:07:39","86.3559","103.9","217.86","493","60.0","31"
"05/21/12 16:12:39","86.3639","101.3","217.24","479","60.03","30"
"05/21/12 16:17:39","86.3717","97.3","216.61","467","60.03","30"
"05/21/12 16:22:38","86.3792","94.9","216.91","453","60.03","30"
"05/21/12 16:27:40","86.3864","91.9","216.36","440","60.03","30"
"05/21/12 16:32:39","86.3934","88.3","216.06","426","60.03","30"
"05/21/12 16:37:39","86.4001","84.8","215.78","414","60.0","30"
"05/21/12 16:42:39","86.4065","81.2","215.45","397","60.03","30"
"05/21/12 16:47:38","86.4128","78.7","216.22","384","60.03","30"
"05/21/12 16:52:38","86.4188","74.8","215.8","372","60.0","30"
"05/21/12 16:57:38","86.4244","71.1","216.2","355","60.07","30"
"05/21/12 17:02:39","86.4299","67.8","216.55","342","60.03","29"
"05/21/12 17:07:39","86.435","64.4","215.49","327","60.0","29"
"05/21/12 17:12:39","86.4399","60.3","215.64","308","60.03","29"
"05/21/12 17:17:38","86.4438","53.0","214.85","332","60.03","29"
"05/21/12 17:22:39","86.4478","56.9","214.91","124","60.03","29"
"05/21/12 17:27:39","86.4516","53.4","215.53","339","60.07","29"
"05/21/12 17:32:39","86.4553","40.6","215.1","190","60.03","29"
"05/21/12 17:37:38","86.4586","42.6","215.08","342","60.0","28"
"05/21/12 17:42:39","86.4617","33.0","215.58","201","60.03","28"
"05/21/12 17:47:38","86.4645","36.4","214.07","181","60.03","28"
"05/21/12 17:52:39","86.467","34.3","214.48","132","60.03","28"
"05/21/12 17:57:39","86.4693","31.0","214.56","131","60.03","28"
"05/21/12 18:02:40","86.4713","32.8","214.09","96","60.03","27"
"05/21/12 18:07:38","86.4729","28.6","213.1","108","60.03","27"
"05/21/12 18:12:39","86.4745","13.6","212.9","215","60.03","26"
"05/21/12 18:17:39","86.4757","22.8","213.75","233","60.03","26"
"05/21/12 18:22:40","86.4768","16.3","213.28","157","60.0","26"
"05/21/12 18:27:39","86.4776","0.0","213.85","130","60.03","25"
"05/21/12 18:32:39","86.4784","0.0","212.8","0","60.03","25"
"05/21/12 18:37:40","86.4789","6.3","213.77","218","60.03","24"
"05/21/12 18:42:39","86.4794","0.0","213.25","0","60.03","24"
"05/21/12 18:47:40","86.4797","0.0","213.26","0","60.03","24"
"05/21/12 18:52:39","86.4801","0.0","212.43","0","60.03","24"
"05/21/12 18:57:38","86.4803","13.0","212.87","91","60.03","23"
"05/21/12 19:02:38","86.4806","0.0","213.1","0","60.03","23"
"05/22/12 05:52:39","86.481","0.0","211.93","0","60.03","11"
"05/22/12 06:17:40","86.4819","11.4","212.93","140","60.0","13"
"05/22/12 06:22:40","86.4823","13.4","213.33","1","60.07","14"
"05/22/12 06:27:39","86.4827","8.9","213.9","124","60.03","14"
"05/22/12 06:32:40","86.4829","0.0","213.88","0","60.03","15"
"05/22/12 06:37:39","86.4834","6.3","214.45","196","60.0","15"
"05/22/12 06:42:39","86.4842","18.1","214.25","134","60.03","15"
"05/22/12 06:47:39","86.4859","33.5","213.8","283","60.0","15"
"05/22/12 06:52:40","86.4877","31.3","213.77","159","60.07","16"
"05/22/12 06:57:40","86.49","35.3","214.84","95","60.03","17"
"05/22/12 07:02:40","86.4918","26.0","213.88","75","60.0","17"
"05/22/12 07:07:39","86.4939","30.2","213.57","147","60.03","17"
"05/22/12 07:12:40","86.4967","40.3","214.91","248","60.0","18"
"05/22/12 07:17:39","86.5","41.9","215.63","227","60.03","19"
"05/22/12 07:22:40","86.5043","63.2","215.97","319","60.0","19"
"05/22/12 07:27:39","86.5076","38.1","214.14","111","60.03","20"
"05/22/12 07:32:40","86.5101","42.9","214.51","284","60.07","20"
"05/22/12 07:37:40","86.5149","65.4","215.32","329","60.03","21"
"05/22/12 07:42:39","86.52","70.7","215.36","353","60.03","22"
"05/22/12 07:47:40","86.5259","79.8","215.74","391","60.03","22"
"05/22/12 07:52:39","86.5322","87.5","214.45","426","60.03","23"
"05/22/12 07:57:40","86.5376","41.1","214.24","356","60.0","23"
"05/22/12 08:02:39","86.5416","56.4","214.66","347","60.03","23"
"05/22/12 08:07:40","86.5459","48.1","214.16","364","60.03","23"
"05/22/12 08:12:40","86.5492","35.2","214.21","280","60.03","23"
"05/22/12 08:17:39","86.5522","43.4","214.39","337","60.03","23"
"05/22/12 08:22:39","86.5554","35.7","214.58","112","60.0","22"
"05/22/12 08:27:38","86.5584","39.0","214.0","242","60.0","22"
"05/22/12 08:32:40","86.5606","34.7","214.35","112","60.03","22"
"05/22/12 08:37:40","86.5625","30.9","214.7","137","60.03","22"
"05/22/12 08:42:39","86.5639","12.8","214.15","246","60.0","21"
"05/22/12 08:47:40","86.5651","13.7","213.59","5","60.03","20"
"05/22/12 08:52:39","86.5661","11.2","213.73","55","60.03","20"
"05/22/12 08:57:39","86.5674","25.9","213.71","94","60.03","20"
"05/22/12 09:02:40","86.569","27.3","215.26","64","60.0","19"
"05/22/12 09:07:40","86.5705","14.6","214.78","59","60.0","19"
"05/22/12 09:12:40","86.5725","32.8","214.67","130","60.03","19"
"05/22/12 09:17:40","86.575","28.7","214.33","69","60.03","19"
"05/22/12 09:22:40","86.5773","25.7","213.86","259","60.03","19"
"05/22/12 09:27:39","86.5796","33.2","214.72","66","60.0","20"
"05/22/12 09:32:40","86.582","40.3","214.22","206","60.0","20"
"05/22/12 09:37:40","86.5848","44.8","213.31","317","60.03","20"
"05/22/12 09:42:40","86.5881","50.3","214.39","380","60.0","20"
"05/22/12 09:47:39","86.5915","37.7","214.82","104","60.03","20"
"05/22/12 09:52:39","86.5949","45.8","214.37","297","60.0","21"
"05/22/12 09:57:40","86.5982","39.6","213.89","306","60.0","22"
"05/22/12 10:02:39","86.6013","50.3","214.11","240","60.0","22"
"05/22/12 10:07:40","86.6053","68.8","213.34","172","60.03","22"
"05/22/12 10:12:39","86.6098","78.6","215.26","386","60.0","22"
"05/22/12 10:17:40","86.6157","76.9","214.26","380","60.07","23"
"05/22/12 10:22:40","86.6217","81.9","214.64","403","60.0","23"
"05/22/12 10:27:40","86.6292","88.4","215.23","431","60.0","24"
"05/22/12 10:32:40","86.6349","65.1","214.98","327","60.0","24"
"05/22/12 10:37:39","86.6393","40.0","214.87","92","60.03","24"
"05/22/12 10:42:39","86.643","49.4","214.5","283","60.0","24"
"05/22/12 10:47:40","86.6461","45.5","214.79","259","60.03","24"
"05/22/12 10:52:39","86.6493","36.3","215.12","155","60.03","23"
"05/22/12 10:57:40","86.6526","35.6","215.25","93","60.07","23"
"05/22/12 11:02:40","86.6559","38.2","215.74","104","60.03","23"
"05/22/12 11:07:39","86.6597","48.6","215.21","88","60.0","23"
"05/22/12 11:12:40","86.6638","44.6","213.79","398","60.03","23"
"05/22/12 11:17:40","86.6679","64.7","214.91","342","60.0","23"
"05/22/12 11:22:39","86.672","50.7","215.25","280","60.03","24"
"05/22/12 11:27:40","86.6775","77.8","216.56","382","60.0","24"
"05/22/12 11:32:39","86.6837","79.7","215.71","392","60.0","24"
"05/22/12 11:37:39","86.6896","75.6","215.83","370","60.03","25"
"05/22/12 11:42:40","86.6953","66.7","215.28","338","60.0","25"
"05/22/12 11:47:40","86.7","44.8","213.99","389","60.0","25"
"05/22/12 11:52:40","86.7039","57.7","213.8","313","60.0","25"
"05/22/12 11:57:40","86.7077","38.1","214.93","107","60.03","25"
"05/22/12 12:02:39","86.7109","36.3","214.12","327","60.03","25"
"05/22/12 12:07:39","86.7138","37.9","215.05","217","60.03","24"
"05/22/12 12:12:40","86.7161","34.7","214.91","83","60.03","23"
"05/22/12 12:17:39","86.7184","35.0","215.08","95","60.03","23"
"05/22/12 12:22:39","86.7203","29.9","214.32","126","60.03","22"
"05/22/12 12:27:40","86.7225","27.4","214.36","249","60.03","22"
"05/22/12 12:32:40","86.7248","26.7","214.04","221","60.0","22"
"05/22/12 12:37:40","86.7273","38.4","214.02","285","60.0","21"
"05/22/12 12:42:40","86.73","29.2","214.21","92","60.0","20"
"05/22/12 12:47:40","86.7324","20.3","213.85","154","60.03","20"
"05/22/12 12:52:40","86.7343","35.5","214.24","63","60.03","20"
"05/22/12 12:57:39","86.7362","34.5","214.36","293","60.07","20"
"05/22/12 13:02:39","86.7381","19.9","213.8","94","60.0","20"
"05/22/12 13:07:40","86.7401","30.8","214.21","42","60.0","19"
"05/22/12 13:12:41","86.742","33.0","213.96","170","60.03","19"
"05/22/12 13:17:39","86.7443","30.5","212.71","119","60.03","19"
"05/22/12 13:22:39","86.747","40.9","215.15","242","60.0","19"
"05/22/12 13:27:40","86.7498","27.6","214.72","103","60.0","19"
"05/22/12 13:32:39","86.7518","32.7","214.6","95","60.0","19"
"05/22/12 13:37:40","86.7541","30.3","214.42","207","60.0","19"
"05/22/12 13:42:39","86.7561","36.9","214.12","145","60.03","19"
"05/22/12 13:47:39","86.7585","40.1","214.82","227","60.0","19"
"05/22/12 13:52:39","86.7612","31.7","214.88","98","60.0","19"
"05/22/12 13:57:40","86.7642","45.0","215.43","336","60.03","20"
"05/22/12 14:02:39","86.7672","42.3","215.2","281","60.0","20"
"05/22/12 14:07:40","86.7699","36.5","215.39","112","60.03","20"
"05/22/12 14:12:40","86.7724","38.6","215.32","105","60.03","20"
"05/22/12 14:17:40","86.775","25.7","214.55","63","60.03","20"
"05/22/12 14:22:39","86.7773","34.1","214.8","199","60.0","20"
"05/22/12 14:27:40","86.7795","25.6","214.83","185","60.03","20"
"05/22/12 14:32:40","86.7814","30.6","214.75","166","60.0","20"
"05/22/12 14:37:40","86.7837","33.6","214.97","208","60.03","19"
"05/22/12 14:42:40","86.7859","33.8","213.41","96","60.03","19"
"05/22/12 14:47:40","86.7882","26.1","213.58","118","60.0","19"
"05/22/12 14:52:40","86.7904","29.7","214.34","77","60.03","19"
"05/22/12 14:57:40","86.7927","35.8","214.75","259","60.03","19"
"05/22/12 15:02:39","86.7952","37.3","214.46","96","60.03","18"
"05/22/12 15:07:39","86.7979","45.4","214.46","207","60.0","18"
"05/22/12 15:12:40","86.8017","57.0","213.97","391","60.03","19"
"05/22/12 15:17:39","86.8056","62.6","215.07","158","60.03","19"
"05/22/12 15:22:39","86.8086","26.2","214.63","205","60.03","19"
"05/22/12 15:27:39","86.8107","29.0","214.31","226","60.03","18"
"05/22/12 15:32:40","86.8122","18.5","213.95","35","60.03","18"
"05/22/12 15:37:40","86.8136","26.7","213.36","150","60.0","18"
"05/22/12 15:42:39","86.8154","33.7","213.2","274","60.0","18"
"05/22/12 15:47:40","86.8173","23.1","214.45","184","60.03","18"
"05/22/12 15:52:40","86.8189","20.0","214.16","224","60.0","18"
"05/22/12 15:57:40","86.8205","19.2","210.68","252","60.0","17"
"05/22/12 16:02:40","86.8221","16.2","214.01","260","60.03","17"
"05/22/12 16:07:40","86.8239","25.3","214.7","147","60.0","17"
"05/22/12 16:12:39","86.8256","21.5","213.47","243","60.0","17"
"05/22/12 16:17:39","86.8269","12.8","213.83","146","60.0","17"
"05/22/12 16:22:41","86.8281","13.9","213.38","88","60.0","17"
"05/22/12 16:27:40","86.8292","12.2","213.7","40","60.03","16"
"05/22/12 16:32:40","86.8299","15.5","213.26","14","60.03","16"
"05/22/12 16:37:39","86.8306","13.1","213.15","51","60.03","16"
"05/22/12 16:42:40","86.8312","10.8","212.71","35","60.0","15"
"05/22/12 16:47:40","86.8321","16.3","213.02","226","60.03","16"
"05/22/12 16:52:39","86.8338","27.1","213.48","84","60.03","15"
"05/22/12 16:57:40","86.837","31.0","213.95","233","60.07","16"
"05/22/12 17:02:40","86.8396","25.8","213.97","71","60.03","16"
"05/22/12 17:07:39","86.8416","19.9","213.05","33","60.03","16"
"05/22/12 17:12:41","86.8431","14.4","213.42","16","60.03","16"
"05/22/12 17:17:39","86.8446","19.5","213.73","13","60.03","16"
"05/22/12 17:22:39","86.8461","13.6","214.49","163","60.03","16"
"05/22/12 17:27:40","86.8475","13.1","214.16","3","60.0","16"
"05/22/12 17:32:40","86.8486","11.7","214.84","2","60.03","16"
"05/22/12 17:37:39","86.8492","0.0","213.83","0","60.0","15"
"05/22/12 17:42:40","86.8496","14.2","213.46","61","60.03","15"
"05/22/12 17:47:39","86.8501","7.4","213.49","0","60.0","15"
"05/22/12 17:52:41","86.8505","15.3","213.74","2","60.03","15"
"05/22/12 17:57:40","86.8512","15.9","213.84","63","60.03","15"
"05/22/12 18:02:41","86.8516","0.0","213.74","0","60.03","15"
"05/22/12 18:07:41","86.8517","0.0","212.78","0","60.03","13"
"05/22/12 18:32:45","86.8518","6.6","213.25","0","60.03","13"
"05/23/12 05:57:40","86.8518","0.0","212.98","0","60.03","13"
"05/23/12 06:02:41","86.852","0.0","212.35","0","60.03","13"
"05/23/12 06:07:42","86.8524","11.2","214.49","81","60.0","14"
"05/23/12 06:12:41","86.8528","0.0","214.99","0","60.0","14"
"05/23/12 06:17:39","86.8533","14.8","214.52","2","60.0","14"
"05/23/12 06:22:41","86.8538","12.4","214.68","0","60.03","15"
"05/23/12 06:27:39","86.8543","14.1","214.85","62","60.03","15"
"05/23/12 06:32:40","86.8549","13.7","214.91","21","60.0","15"
"05/23/12 06:37:39","86.8556","11.0","214.62","3","60.03","15"
"05/23/12 06:42:40","86.8565","13.8","214.75","27","60.03","15"
"05/23/12 06:47:40","86.8574","13.0","214.18","98","60.0","15"
"05/23/12 06:52:40","86.8583","14.7","215.19","4","60.0","15"
"05/23/12 06:57:40","86.8592","6.6","215.26","181","60.03","15"
"05/23/12 07:02:40","86.86","11.5","214.52","6","60.03","16"
"05/23/12 07:07:40","86.8607","14.5","212.67","115","60.0","16"
"05/23/12 07:12:40","86.8613","15.5","212.62","1","60.03","16"
"05/23/12 07:17:40","86.862","11.3","212.78","15","60.0","16"
"05/23/12 07:22:41","86.863","17.7","213.34","29","60.03","16"
"05/23/12 07:27:40","86.8649","33.7","214.12","182","60.03","16"
"05/23/12 07:32:41","86.8677","53.0","214.61","403","60.07","17"
"05/23/12 07:37:39","86.8719","61.5","215.94","315","60.0","17"
"05/23/12 07:42:40","86.8771","70.8","216.84","350","60.03","18"
"05/23/12 07:47:40","86.8823","57.0","216.62","361","60.0","19"
"05/23/12 07:52:40","86.8867","72.7","216.86","358","60.0","19"
"05/23/12 07:57:40","86.8924","41.9","216.26","213","60.03","19"
"05/23/12 08:02:40","86.8946","30.9","214.48","261","60.03","20"
"05/23/12 08:07:41","86.8969","36.4","214.74","108","60.0","19"
"05/23/12 08:12:40","86.9","89.5","215.51","433","60.0","20"
"05/23/12 08:17:41","86.9073","100.3","216.07","474","60.0","20"
"05/23/12 08:22:40","86.9136","91.6","216.43","439","60.0","21"
"05/23/12 08:27:41","86.9187","37.9","214.99","122","60.03","22"
"05/23/12 08:32:40","86.9221","52.4","215.26","314","60.0","22"
"05/23/12 08:37:41","86.928","68.4","215.83","344","60.0","22"
"05/23/12 08:42:41","86.934","65.3","215.18","330","60.03","22"
"05/23/12 08:47:40","86.9378","49.6","213.9","125","60.03","22"
"05/23/12 08:52:40","86.9408","38.0","214.31","166","60.03","22"
"05/23/12 08:57:41","86.9444","57.6","212.94","103","60.03","22"
"05/23/12 09:02:40","86.9486","74.2","214.51","368","60.0","22"
"05/23/12 09:07:40","86.9533","63.5","215.87","323","60.0","22"
"05/23/12 09:12:40","86.9578","44.6","215.85","284","60.03","22"
"05/23/12 09:17:39","86.962","51.5","215.84","359","60.0","22"
"05/23/12 09:22:40","86.9675","76.3","216.98","376","60.0","23"
"05/23/12 09:27:40","86.9729","72.1","217.03","355","60.03","23"
"05/23/12 09:32:41","86.9781","63.2","216.07","298","60.0","23"
"05/23/12 09:37:40","86.9823","44.0","215.38","282","60.0","23"
"05/23/12 09:42:41","86.9862","44.8","215.72","274","60.07","23"
"05/23/12 09:47:39","86.9906","64.4","216.25","324","60.03","23"
"05/23/12 09:52:39","86.9946","61.5","215.35","216","60.03","23"
"05/23/12 09:57:39","86.9983","50.2","215.07","85","60.03","23"
"05/23/12 10:02:40","87.0032","65.5","216.26","333","60.03","23"
"05/23/12 10:07:41","87.0094","59.9","215.63","308","60.03","23"
"05/23/12 10:12:40","87.0161","94.1","215.18","452","60.03","24"
"05/23/12 10:17:40","87.024","122.6","217.67","568","60.03","25"
"05/23/12 10:22:41","87.0343","127.1","217.13","588","60.0","26"
"05/23/12 10:27:41","87.044","127.5","218.3","585","60.03","27"
"05/23/12 10:32:41","87.054","97.2","217.46","459","60.03","27"
"05/23/12 10:37:41","87.0633","113.7","217.31","537","60.03","28"
"05/23/12 10:42:40","87.0731","138.9","218.01","640","60.03","28"
"05/23/12 10:47:41","87.0837","116.7","217.46","544","60.0","29"
"05/23/12 10:52:39","87.0905","90.8","217.32","436","60.0","29"
"05/23/12 10:57:39","87.0978","120.7","218.02","562","60.03","29"
"05/23/12 11:02:41","87.1064","115.2","218.07","538","60.0","29"
"05/23/12 11:07:41","87.1158","132.8","217.21","615","60.03","29"
"05/23/12 11:12:40","87.126","111.7","216.8","525","60.0","30"
"05/23/12 11:17:41","87.1352","119.8","216.8","559","60.03","31"
"05/23/12 11:22:40","87.1423","93.0","216.56","444","59.96","30"
"05/23/12 11:27:39","87.1492","75.7","215.69","373","60.07","30"
"05/23/12 11:32:41","87.1568","103.4","215.87","490","60.03","30"
"05/23/12 11:37:41","87.163","72.2","215.65","357","60.0","30"
"05/23/12 11:42:40","87.1684","66.1","215.59","331","60.0","29"
"05/23/12 11:47:41","87.1734","60.1","215.45","307","60.03","29"
"05/23/12 11:52:41","87.1776","65.8","215.32","333","60.0","29"
"05/23/12 11:57:40","87.1829","64.4","215.79","328","60.07","29"
"05/23/12 12:02:39","87.1877","62.0","215.7","313","60.03","28"
"05/23/12 12:07:39","87.1922","36.2","215.07","341","60.0","28"
"05/23/12 12:12:40","87.1961","56.5","214.53","114","60.0","28"
"05/23/12 12:17:40","87.2","40.0","214.89","356","60.0","28"
"05/23/12 12:22:40","87.2047","80.4","214.3","396","60.03","28"
"05/23/12 12:27:39","87.2147","162.7","217.92","736","60.03","30"
"05/23/12 12:32:40","87.2281","182.0","219.11","813","60.0","32"
"05/23/12 12:37:40","87.2401","100.0","216.04","477","60.03","32"
"05/23/12 12:42:41","87.2486","85.5","216.44","412","60.03","32"
"05/23/12 12:47:40","87.2586","144.2","216.94","666","60.03","32"
"05/23/12 12:52:39","87.265","64.5","215.53","324","60.0","32"
"05/23/12 12:57:39","87.27","68.6","216.42","342","60.03","31"
"05/23/12 13:02:41","87.2755","63.4","215.66","322","60.03","30"
"05/23/12 13:07:41","87.2806","65.5","215.42","329","60.0","30"
"05/23/12 13:12:41","87.2881","114.9","215.41","540","60.0","31"
"05/23/12 13:17:40","87.2976","181.2","219.18","819","60.03","32"
"05/23/12 13:22:39","87.3099","166.8","218.56","756","60.03","33"
"05/23/12 13:27:41","87.3226","152.5","217.84","693","60.03","33"
"05/23/12 13:32:41","87.3353","172.2","218.65","778","60.03","35"
"05/23/12 13:37:40","87.3475","161.1","218.7","730","60.0","36"
"05/23/12 13:42:40","87.3611","146.5","217.9","664","60.0","37"
"05/23/12 13:47:41","87.3686","67.5","216.27","341","60.0","35"
"05/23/12 13:52:39","87.3766","180.2","218.85","815","60.03","35"
"05/23/12 13:57:41","87.3862","192.0","219.33","860","60.0","35"
"05/23/12 14:02:40","87.3975","73.4","215.38","361","60.03","36"
"05/23/12 14:07:40","87.4086","144.4","217.51","663","60.03","36"
"05/23/12 14:12:40","87.4195","168.4","218.36","766","60.03","37"
"05/23/12 14:17:41","87.4308","152.0","218.92","691","60.0","37"
"05/23/12 14:22:41","87.4423","147.2","219.08","674","60.0","37"
"05/23/12 14:27:41","87.4539","154.2","219.04","699","60.0","37"
"05/23/12 14:32:39","87.4652","141.9","218.47","652","60.03","37"
"05/23/12 14:37:41","87.4756","150.9","217.93","689","60.0","37"
"05/23/12 14:42:40","87.4866","86.1","215.45","413","60.0","37"
"05/23/12 14:47:40","87.4917","44.5","214.58","291","60.0","36"
"05/23/12 14:52:40","87.4959","67.1","214.88","335","60.0","35"
"05/23/12 14:57:39","87.5023","117.2","216.71","551","60.0","34"
"05/23/12 15:02:41","87.5117","124.0","216.83","574","60.0","35"
"05/23/12 15:07:41","87.5213","126.4","217.04","589","60.03","35"
"05/23/12 15:12:41","87.531","131.6","217.35","613","60.03","35"
"05/23/12 15:17:39","87.5417","132.7","216.95","613","60.03","36"
"05/23/12 15:22:41","87.5502","79.8","215.7","392","60.0","35"
"05/23/12 15:27:41","87.5576","100.4","216.36","477","60.0","35"
"05/23/12 15:32:40","87.5652","101.1","217.36","480","60.03","35"
"05/23/12 15:37:41","87.5733","103.1","217.37","488","60.03","35"
"05/23/12 15:42:40","87.5808","92.4","216.33","445","60.0","35"
"05/23/12 15:47:41","87.5876","78.7","215.78","387","60.07","35"
"05/23/12 15:52:41","87.5924","62.1","215.25","316","60.0","34"
"05/23/12 15:57:40","87.5969","54.9","215.54","361","60.03","34"
"05/23/12 16:02:40","87.6013","49.9","214.67","373","60.0","33"
"05/23/12 16:07:41","87.6062","69.6","215.65","351","60.03","33"
"05/23/12 16:12:41","87.6136","120.8","217.21","559","60.0","33"
"05/23/12 16:17:39","87.6226","113.2","216.26","535","60.03","34"
"05/23/12 16:22:40","87.6298","83.0","216.0","406","60.03","34"
"05/23/12 16:27:41","87.6358","77.6","215.81","376","60.0","34"
"05/23/12 16:32:40","87.6418","89.7","215.66","429","60.03","33"
"05/23/12 16:37:41","87.6491","89.6","215.88","432","60.03","34"
"05/23/12 16:42:41","87.6557","81.8","215.69","401","60.03","33"
"05/23/12 16:47:41","87.6617","72.2","215.56","356","60.03","33"
"05/23/12 16:52:41","87.6661","32.6","214.43","311","60.03","33"
"05/23/12 16:57:40","87.6695","64.4","214.68","328","60.03","32"
"05/23/12 17:02:41","87.6743","44.6","214.77","249","60.0","32"
"05/23/12 17:07:41","87.6784","52.0","214.69","160","60.0","32"
"05/23/12 17:12:40","87.6827","48.1","215.19","320","60.03","32"
"05/23/12 17:17:40","87.6867","47.2","214.3","408","60.0","32"
"05/23/12 17:22:40","87.6907","44.0","214.98","161","60.03","32"
"05/23/12 17:27:40","87.6947","39.3","214.99","157","60.0","32"
"05/23/12 17:32:41","87.6978","34.7","214.66","249","60.03","31"
"05/23/12 17:37:40","87.7007","32.4","214.43","256","60.03","31"
"05/23/12 17:42:41","87.7037","36.0","215.15","89","60.0","30"
"05/23/12 17:47:41","87.7071","42.5","214.89","116","60.03","30"
"05/23/12 17:52:40","87.7103","35.4","214.76","273","60.03","30"
"05/23/12 17:57:40","87.7134","32.7","214.89","114","60.07","31"
"05/23/12 18:02:40","87.7157","26.3","214.65","61","60.03","30"
"05/23/12 18:07:41","87.717","14.0","213.59","0","60.03","30"
"05/23/12 18:12:40","87.7183","14.0","214.08","17","60.03","29"
"05/23/12 18:17:40","87.7197","14.0","213.99","52","60.03","29"
"05/23/12 18:22:41","87.7211","29.6","214.21","173","60.03","29"
"05/23/12 18:27:41","87.7224","12.4","213.98","116","60.07","29"
"05/23/12 18:32:40","87.7235","7.8","214.34","9","60.07","28"
"05/23/12 18:37:40","87.7245","15.7","214.71","0","60.03","28"
"05/23/12 18:42:40","87.7255","15.6","214.44","209","60.03","28"
"05/23/12 18:47:41","87.7265","11.7","214.57","55","60.07","28"
"05/23/12 18:52:40","87.7273","14.4","214.16","18","60.0","27"
"05/23/12 18:57:40","87.7279","0.0","214.02","0","60.03","27"
"05/23/12 19:02:41","87.7282","0.0","214.33","0","60.03","27"
"05/24/12 07:07:40","87.7289","0.0","214.25","0","60.03","16"
"05/24/12 07:12:41","87.7296","10.8","214.03","226","60.0","16"
"05/24/12 07:17:41","87.7306","14.3","214.22","18","60.03","17"
"05/24/12 07:22:40","87.7317","13.8","214.85","3","60.0","17"
"05/24/12 07:27:40","87.7329","12.0","214.61","152","60.0","18"
"05/24/12 07:32:41","87.734","16.6","215.27","85","60.03","18"
"05/24/12 07:37:41","87.7352","23.5","213.86","88","60.07","18"
"05/24/12 07:42:41","87.7363","12.2","215.06","73","60.03","18"
"05/24/12 07:47:40","87.7371","11.8","214.0","2","60.03","18"
"05/24/12 07:52:41","87.7378","12.7","213.74","4","60.03","18"
"05/24/12 07:57:41","87.7383","0.0","213.7","0","60.0","19"
"05/24/12 08:02:40","87.7389","14.1","214.18","32","60.03","19"
"05/24/12 08:07:41","87.7397","2.7","214.13","155","60.0","19"
"05/24/12 08:12:41","87.7407","20.0","214.11","234","60.0","19"
"05/24/12 08:17:41","87.743","40.6","214.98","289","60.0","19"
"05/24/12 08:22:41","87.7463","63.9","215.02","322","60.0","20"
"05/24/12 08:27:40","87.7505","38.2","213.97","112","60.0","20"
"05/24/12 08:32:41","87.7542","40.0","214.52","251","60.0","21"
"05/24/12 08:37:41","87.7563","31.2","214.19","70","60.03","21"
"05/24/12 08:42:41","87.7586","36.2","214.97","81","60.0","21"
"05/24/12 08:47:40","87.7614","41.1","215.05","321","60.07","22"
"05/24/12 08:52:42","87.7656","76.3","215.34","378","60.0","22"
"05/24/12 08:57:41","87.7704","39.0","215.99","122","60.03","23"
