"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/24/12 09:02:40","87.7759","63.3","216.24","321","60.03","23"
"05/24/12 09:07:41","87.7834","97.6","215.47","471","60.0","24"
"05/24/12 09:12:41","87.7915","98.1","215.83","467","60.03","25"
"05/24/12 09:17:40","87.7998","109.3","216.58","513","60.03","26"
"05/24/12 09:22:41","87.8084","113.9","217.37","530","60.0","26"
"05/24/12 09:27:40","87.8175","117.8","216.81","550","60.03","27"
"05/24/12 09:32:40","87.8269","122.2","216.67","566","60.03","29"
"05/24/12 09:37:41","87.8322","62.8","214.74","202","60.03","28"
"05/24/12 09:42:40","87.8361","40.9","214.68","339","60.0","28"
"05/24/12 09:47:41","87.841","78.3","215.28","383","60.0","28"
"05/24/12 09:52:40","87.8479","97.0","215.94","465","60.0","29"
"05/24/12 09:57:41","87.8539","65.0","215.39","331","60.03","29"
"05/24/12 10:02:40","87.862","142.1","217.57","655","60.03","30"
"05/24/12 10:07:41","87.874","154.2","218.61","704","60.0","32"
"05/24/12 10:12:41","87.8846","136.2","217.36","628","60.0","32"
"05/24/12 10:17:40","87.8947","129.2","216.66","600","60.0","33"
"05/24/12 10:22:41","87.9051","140.3","217.33","647","60.0","34"
"05/24/12 10:27:41","87.916","138.1","216.85","640","60.03","34"
"05/24/12 10:32:40","87.925","61.5","215.09","317","60.0","34"
"05/24/12 10:37:41","87.9331","83.0","215.9","400","60.03","34"
"05/24/12 10:42:40","87.9404","108.8","216.42","513","60.0","34"
"05/24/12 10:47:41","87.9503","149.2","217.66","680","60.03","35"
"05/24/12 10:52:40","87.9618","165.2","217.69","748","60.03","36"
"05/24/12 10:57:40","87.9693","97.8","215.64","472","60.03","35"
"05/24/12 11:02:41","87.9782","82.4","215.51","405","60.0","35"
"05/24/12 11:07:40","87.9851","63.7","216.0","316","60.0","35"
"05/24/12 11:12:40","87.9893","52.4","215.63","360","60.03","34"
"05/24/12 11:17:40","87.9957","73.4","215.31","365","60.03","33"
"05/24/12 11:22:41","88.0025","72.7","215.81","361","60.0","33"
"05/24/12 11:27:41","88.0094","67.0","215.28","338","60.0","33"
"05/24/12 11:32:41","88.0145","41.4","214.95","260","60.0","32"
"05/24/12 11:37:40","88.0181","54.4","215.3","338","60.0","32"
"05/24/12 11:42:41","88.0246","68.7","216.25","343","60.0","32"
"05/24/12 11:47:40","88.031","116.4","217.45","543","60.0","32"
"05/24/12 11:52:41","88.04","86.4","216.15","419","60.03","33"
"05/24/12 11:57:42","88.0445","61.9","215.08","315","60.03","33"
"05/24/12 12:02:41","88.0513","103.0","215.53","489","60.03","33"
"05/24/12 12:07:40","88.061","181.5","218.0","818","60.0","35"
"05/24/12 12:12:41","88.0696","133.8","216.39","621","60.0","35"
"05/24/12 12:17:41","88.0805","62.2","214.98","316","60.03","37"
"05/24/12 12:22:41","88.0923","158.6","217.4","720","60.0","38"
"05/24/12 12:27:42","88.1044","159.9","216.66","726","60.0","39"
"05/24/12 12:32:41","88.1154","156.9","217.81","712","60.0","40"
"05/24/12 12:37:41","88.1277","156.4","217.43","718","60.03","41"
"05/24/12 12:42:40","88.1397","171.6","217.96","779","60.03","43"
"05/24/12 12:47:40","88.1509","161.9","216.86","740","60.03","43"
"05/24/12 12:52:40","88.163","151.3","217.96","691","60.03","43"
"05/24/12 12:57:42","88.175","150.9","217.63","693","60.07","43"
"05/24/12 13:02:41","88.1867","150.5","216.27","695","60.0","43"
"05/24/12 13:07:40","88.1984","151.3","215.78","697","60.0","43"
"05/24/12 13:12:40","88.2102","153.7","217.01","703","60.03","42"
"05/24/12 13:17:40","88.2219","66.9","214.39","339","60.03","42"
"05/24/12 13:22:41","88.2296","69.9","215.65","348","60.0","41"
"05/24/12 13:27:41","88.2336","44.8","214.58","323","60.0","39"
"05/24/12 13:32:41","88.236","20.0","213.78","87","60.03","37"
"05/24/12 13:37:40","88.2379","36.5","213.74","93","60.0","35"
"05/24/12 13:42:41","88.2411","46.9","215.16","124","60.03","33"
"05/24/12 13:47:42","88.2478","86.5","216.13","421","60.0","33"
"05/24/12 13:52:41","88.2573","169.7","218.11","766","60.03","33"
"05/24/12 13:57:41","88.2691","156.8","218.15","715","60.0","34"
"05/24/12 14:02:42","88.2792","156.6","217.71","715","60.0","35"
"05/24/12 14:07:41","88.2893","148.3","217.11","684","60.03","35"
"05/24/12 14:12:41","88.3002","144.0","216.49","659","60.03","37"
"05/24/12 14:17:42","88.3105","95.3","215.55","452","60.0","37"
"05/24/12 14:22:42","88.3207","152.2","217.38","695","60.03","38"
"05/24/12 14:27:41","88.3305","149.1","217.18","687","60.03","39"
"05/24/12 14:32:40","88.3381","64.6","214.73","325","60.0","38"
"05/24/12 14:37:41","88.3469","139.8","217.66","642","60.03","38"
"05/24/12 14:42:41","88.3571","137.9","216.64","642","60.0","39"
"05/24/12 14:47:41","88.3653","135.7","216.49","625","60.0","38"
"05/24/12 14:52:42","88.3724","130.2","216.11","604","60.0","38"
"05/24/12 14:57:40","88.3822","124.5","215.57","585","60.0","38"
"05/24/12 15:02:41","88.3919","123.0","216.74","574","60.07","38"
"05/24/12 15:07:41","88.4015","122.2","215.99","574","60.0","38"
"05/24/12 15:12:41","88.4109","118.6","216.03","559","60.0","38"
"05/24/12 15:17:41","88.4201","115.8","216.07","543","60.0","38"
"05/24/12 15:22:41","88.4291","115.4","216.58","541","60.0","38"
"05/24/12 15:27:42","88.4381","115.9","216.65","541","60.03","38"
"05/24/12 15:32:42","88.4468","111.3","216.51","524","60.03","38"
"05/24/12 15:37:40","88.454","107.1","215.84","506","60.03","38"
"05/24/12 15:42:41","88.4622","105.2","217.18","499","60.03","38"
"05/24/12 15:47:41","88.4702","101.6","215.93","481","60.03","38"
"05/24/12 15:52:40","88.478","97.5","215.81","469","60.03","38"
"05/24/12 15:57:42","88.4856","94.7","216.12","453","60.03","38"
"05/24/12 16:02:42","88.4927","91.1","216.47","440","60.03","38"
"05/24/12 16:07:41","88.4997","91.2","216.54","437","60.03","38"
"05/24/12 16:12:41","88.5065","85.8","216.0","416","60.03","38"
"05/24/12 16:17:40","88.5131","84.0","215.67","408","60.03","38"
"05/24/12 16:22:42","88.5195","79.8","215.46","391","60.03","38"
"05/24/12 16:27:40","88.5256","78.2","214.77","385","60.03","37"
"05/24/12 16:32:41","88.5315","74.8","215.0","373","60.03","37"
"05/24/12 16:37:40","88.5371","73.3","214.29","363","60.03","36"
"05/24/12 16:42:41","88.5427","69.9","214.43","351","60.0","36"
"05/24/12 16:47:41","88.548","67.1","215.63","339","60.03","35"
"05/24/12 16:52:42","88.5531","64.0","215.24","324","60.03","35"
"05/24/12 16:57:41","88.558","61.0","215.23","311","60.03","34"
"05/24/12 17:02:41","88.5621","52.1","215.59","338","60.07","34"
"05/24/12 17:07:42","88.566","46.3","214.4","252","59.96","34"
"05/24/12 17:12:40","88.5699","58.3","213.99","85","60.03","34"
"05/24/12 17:17:41","88.5738","49.0","214.15","349","60.0","33"
"05/24/12 17:22:42","88.5774","50.9","214.13","374","60.0","33"
"05/24/12 17:27:40","88.5808","39.2","215.06","214","60.03","33"
"05/24/12 17:32:40","88.584","45.6","214.47","284","60.03","33"
"05/24/12 17:37:40","88.587","31.4","214.78","140","60.0","33"
"05/24/12 17:42:40","88.5898","29.7","215.44","227","60.07","32"
"05/24/12 17:47:41","88.5923","27.1","214.39","201","60.03","32"
"05/24/12 17:52:41","88.5946","26.4","215.07","172","60.03","32"
"05/24/12 17:57:41","88.5968","30.1","214.94","46","60.03","32"
"05/24/12 18:02:41","88.5985","18.4","214.03","177","60.0","31"
"05/24/12 18:07:41","88.6","15.6","213.86","16","60.03","31"
"05/24/12 18:12:41","88.6009","14.4","214.18","7","60.07","31"
"05/24/12 18:17:42","88.6015","7.6","213.75","232","60.03","30"
"05/24/12 18:22:40","88.6022","15.7","214.6","2","60.03","29"
"05/24/12 18:27:41","88.6029","13.9","214.21","8","60.03","29"
"05/24/12 18:32:41","88.6035","0.0","214.51","0","60.03","28"
"05/24/12 18:37:41","88.604","11.9","214.22","7","60.03","28"
"05/24/12 18:42:41","88.6045","0.0","213.69","0","60.03","28"
"05/24/12 18:47:40","88.6046","0.0","212.88","0","60.03","28"
"05/25/12 06:02:40","88.6047","14.2","213.19","13","60.0","15"
"05/25/12 06:07:42","88.6049","0.0","213.35","0","60.03","15"
"05/25/12 06:12:41","88.605","0.0","213.36","0","60.0","14"
"05/25/12 06:17:44","88.6053","13.0","212.65","1","60.0","15"
"05/25/12 06:22:42","88.6059","15.2","212.75","0","60.03","15"
"05/25/12 06:47:43","88.6082","14.1","213.7","17","60.03","15"
"05/25/12 06:52:42","88.6096","10.3","214.38","0","60.03","15"
"05/25/12 06:57:42","88.6109","34.7","214.73","198","60.07","16"
"05/25/12 07:02:42","88.6129","34.2","215.06","217","60.03","16"
"05/25/12 07:07:42","88.6149","43.8","214.71","246","60.03","16"
"05/25/12 07:12:41","88.6177","26.2","214.24","100","60.03","17"
"05/25/12 07:17:41","88.62","33.4","214.14","310","60.03","17"
"05/25/12 07:22:40","88.6232","16.1","213.57","10","60.03","17"
"05/25/12 07:27:40","88.6265","57.1","214.97","137","60.03","17"
"05/25/12 07:32:40","88.6293","21.0","214.0","14","60.0","17"
"05/25/12 07:37:40","88.6332","27.2","214.41","221","60.0","17"
"05/25/12 07:42:42","88.6372","20.1","213.58","256","60.0","17"
"05/25/12 07:47:41","88.6409","81.5","214.94","401","60.03","17"
"05/25/12 07:52:42","88.6456","37.2","214.57","287","60.03","17"
"05/25/12 07:57:40","88.6497","85.0","215.16","415","60.03","17"
"05/25/12 08:07:41","88.661","70.4","215.51","349","60.0","18"
"05/25/12 08:12:41","88.6672","83.8","216.03","407","60.03","18"
"05/25/12 08:17:42","88.6737","85.8","216.65","416","60.0","18"
"05/25/12 08:22:42","88.6805","92.3","215.97","445","60.0","18"
"05/25/12 08:27:41","88.6879","101.3","215.89","485","60.03","18"
"05/25/12 08:32:41","88.6943","107.8","216.74","512","60.03","18"
"05/25/12 08:37:40","88.7022","114.6","215.97","538","60.0","18"
"05/25/12 08:42:41","88.7102","114.9","215.64","543","60.0","19"
"05/25/12 08:47:40","88.7171","118.3","216.22","554","60.0","19"
"05/25/12 08:52:41","88.7252","120.6","217.06","567","60.07","19"
"05/25/12 08:57:41","88.7329","79.7","215.22","393","60.03","19"
"05/25/12 09:02:41","88.741","129.3","215.86","598","60.0","19"
"05/25/12 09:07:42","88.7486","116.9","215.43","549","60.0","19"
"05/25/12 09:12:41","88.7583","125.7","216.48","581","60.0","19"
"05/25/12 09:17:41","88.7662","84.3","215.21","413","60.0","19"
"05/25/12 09:22:41","88.7735","82.9","214.77","407","60.0","19"
"05/25/12 09:27:41","88.7791","70.9","215.39","356","60.03","19"
"05/25/12 09:32:40","88.7848","83.4","215.89","406","60.03","19"
"05/25/12 09:37:41","88.7936","162.7","217.72","744","60.0","19"
"05/25/12 09:42:41","88.8042","144.4","216.93","661","60.0","20"
"05/25/12 09:47:41","88.8142","159.2","216.7","723","60.03","20"
"05/25/12 09:52:41","88.824","136.5","216.83","644","60.03","20"
"05/25/12 09:57:41","88.8316","171.2","217.39","782","60.0","20"
"05/25/12 10:02:42","88.8424","139.9","217.08","647","60.03","20"
"05/25/12 10:07:40","88.8528","140.1","217.44","643","60.03","21"
"05/25/12 10:12:42","88.8645","166.9","218.26","755","60.07","22"
"05/25/12 10:17:40","88.8759","184.3","218.41","832","60.0","22"
"05/25/12 10:22:41","88.8883","38.7","215.64","325","60.03","22"
"05/25/12 10:27:41","88.898","40.1","214.54","128","60.03","22"
"05/25/12 10:32:42","88.9112","180.0","217.82","814","60.03","22"
"05/25/12 10:37:40","88.9238","176.1","217.74","800","60.03","22"
"05/25/12 10:42:41","88.9364","133.1","216.71","604","60.0","22"
"05/25/12 10:47:41","88.9483","54.9","215.15","351","60.03","22"
"05/25/12 10:52:42","88.9594","80.1","215.64","392","60.03","22"
"05/25/12 10:57:40","88.9721","119.5","217.54","551","60.07","23"
"05/25/12 11:02:41","88.9842","196.8","219.12","885","60.07","22"
"05/25/12 11:07:42","88.9963","194.9","218.64","877","60.03","23"
"05/25/12 11:12:42","89.008","49.8","214.9","417","60.03","22"
"05/25/12 11:17:42","89.02","184.0","217.91","827","60.03","22"
"05/25/12 11:22:42","89.0343","183.3","218.5","830","60.03","23"
"05/25/12 11:27:40","89.0484","180.6","217.87","818","60.0","23"
"05/25/12 11:32:41","89.0607","185.8","218.42","838","60.03","23"
"05/25/12 11:37:41","89.0745","176.3","217.96","804","60.03","23"
"05/25/12 11:42:41","89.0745","176.7","217.79","805","60.0","23"
"05/25/12 11:47:41","89.0885","178.1","217.53","810","60.0","22"
"05/25/12 11:52:42","89.1024","179.0","217.93","807","60.03","23"
"05/25/12 11:57:42","89.1163","181.0","216.8","818","60.0","22"
"05/25/12 12:02:40","89.1304","124.3","215.67","579","60.03","23"
"05/25/12 12:07:40","89.1443","181.1","217.14","823","60.03","23"
"05/25/12 12:12:42","89.1584","177.7","217.44","807","60.03","23"
"05/25/12 12:17:41","89.1724","183.5","217.27","830","60.03","23"
"05/25/12 12:22:41","89.1854","172.5","217.67","783","60.03","22"
"05/25/12 12:27:41","89.1988","184.5","217.41","835","60.03","23"
"05/25/12 12:32:41","89.2129","181.1","217.57","820","60.03","23"
"05/25/12 12:37:41","89.2272","187.6","218.14","844","60.03","23"
"05/25/12 12:42:41","89.2399","112.4","215.9","534","60.03","22"
"05/25/12 12:47:42","89.2481","101.0","216.18","483","60.03","21"
"05/25/12 12:52:42","89.2568","105.8","216.25","499","60.03","20"
"05/25/12 12:57:41","89.2681","120.3","216.98","564","60.07","22"
"05/25/12 13:02:42","89.2817","154.8","218.49","700","60.07","23"
"05/25/12 13:07:41","89.2956","182.0","218.88","817","60.03","23"
"05/25/12 13:12:40","89.3097","180.3","218.92","810","60.03","23"
"05/25/12 13:17:41","89.3231","173.6","218.77","783","60.07","23"
"05/25/12 13:22:41","89.3343","93.9","216.62","453","60.07","23"
"05/25/12 13:27:42","89.3425","186.1","219.04","837","60.0","22"
"05/25/12 13:32:41","89.3568","179.0","219.19","803","60.03","23"
"05/25/12 13:37:41","89.3703","184.0","219.46","828","60.03","23"
"05/25/12 13:42:42","89.3802","145.7","218.94","660","60.03","23"
"05/25/12 13:47:42","89.3887","107.9","217.91","504","60.03","22"
"05/25/12 13:52:42","89.4017","167.6","218.94","762","60.07","23"
"05/25/12 13:57:41","89.4147","166.4","219.65","751","60.07","24"
"05/25/12 14:02:41","89.4276","164.9","218.47","749","60.03","24"
"05/25/12 14:07:42","89.4398","153.9","217.65","703","60.07","23"
"05/25/12 14:12:42","89.4527","170.1","218.48","777","60.03","24"
"05/25/12 14:17:42","89.4644","138.2","217.76","640","60.03","23"
"05/25/12 14:22:41","89.4747","175.1","218.83","790","60.03","23"
"05/25/12 14:27:41","89.4872","137.5","217.7","635","60.03","23"
"05/25/12 14:32:41","89.4996","123.4","216.77","576","60.03","24"
"05/25/12 14:37:41","89.5073","172.7","217.64","783","60.03","23"
"05/25/12 14:42:41","89.5199","160.0","218.17","728","60.03","24"
"05/25/12 14:47:42","89.5296","157.3","218.11","719","60.03","23"
"05/25/12 14:52:41","89.5407","154.0","217.35","705","60.0","23"
"05/25/12 14:57:42","89.5505","75.1","215.72","369","60.03","23"
"05/25/12 15:02:41","89.5603","148.9","218.12","682","60.07","23"
"05/25/12 15:07:41","89.5715","141.9","217.49","654","60.03","23"
"05/25/12 15:12:42","89.5823","134.4","217.08","623","60.03","24"
"05/25/12 15:17:41","89.5918","115.7","216.37","544","60.03","23"
"05/25/12 15:22:41","89.6019","137.8","217.03","636","60.03","23"
"05/25/12 15:27:42","89.6124","133.8","216.87","615","60.03","23"
"05/25/12 15:32:42","89.6226","129.1","216.84","600","60.03","23"
"05/25/12 15:37:41","89.6325","125.9","216.88","585","60.03","23"
"05/25/12 15:42:41","89.6422","122.5","216.68","571","60.03","24"
"05/25/12 15:47:40","89.6507","120.0","216.74","562","60.03","24"
"05/25/12 15:52:41","89.66","117.5","217.05","550","60.03","24"
"05/25/12 15:57:41","89.669","114.3","216.49","541","60.07","23"
"05/25/12 16:02:41","89.6778","110.6","217.06","521","60.03","24"
"05/25/12 16:07:42","89.6863","107.8","217.05","511","60.03","23"
"05/25/12 16:12:42","89.6945","104.6","216.13","496","60.03","23"
"05/25/12 16:17:42","89.7026","101.5","216.17","483","60.03","23"
"05/25/12 16:27:42","89.7179","95.2","215.69","458","60.03","23"
"05/25/12 16:32:41","89.7252","91.2","216.25","440","60.03","23"
"05/25/12 16:37:41","89.7321","84.8","216.11","413","60.03","23"
"05/25/12 16:42:41","89.7386","82.6","216.27","406","60.03","23"
"05/25/12 16:47:42","89.7435","67.1","215.96","337","60.07","23"
"05/25/12 16:52:41","89.7495","80.9","216.29","397","60.03","23"
"05/25/12 16:57:41","89.7552","49.7","215.08","359","60.03","23"
"05/25/12 17:02:41","89.759","44.7","215.74","344","60.03","22"
"05/25/12 17:07:42","89.7632","44.3","214.94","304","60.03","22"
"05/25/12 17:12:41","89.7665","47.5","215.2","99","60.03","22"
"05/25/12 17:17:41","89.7702","68.3","215.85","367","60.07","22"
"05/25/12 17:22:41","89.7744","53.0","215.94","361","60.03","22"
"05/25/12 17:27:42","89.777","13.9","215.56","283","60.03","21"
"05/25/12 17:32:41","89.78","41.8","215.83","369","60.03","21"
"05/25/12 17:37:42","89.7836","34.3","214.83","158","60.03","21"
"05/25/12 17:42:42","89.7862","37.8","215.67","113","60.03","21"
"05/25/12 17:47:41","89.7897","34.0","214.34","215","60.03","21"
"05/25/12 17:52:41","89.792","43.6","215.22","163","60.03","21"
"05/25/12 17:57:41","89.7942","18.3","214.91","242","60.07","21"
"05/25/12 18:02:41","89.7958","22.5","214.62","193","60.03","20"
"05/25/12 18:07:41","89.7978","24.5","213.87","174","60.03","20"
"05/25/12 18:12:41","89.8002","17.8","213.99","114","60.03","20"
"05/25/12 18:17:41","89.8017","16.4","213.74","36","60.03","20"
"05/25/12 18:22:41","89.8031","17.3","213.63","212","60.03","20"
"05/25/12 18:27:41","89.8045","21.3","213.77","196","60.03","20"
"05/25/12 18:32:42","89.8061","13.2","213.18","45","60.07","20"
"05/25/12 18:37:41","89.8075","11.0","214.35","129","60.03","20"
"05/25/12 18:42:42","89.8089","16.3","214.17","4","60.03","20"
"05/25/12 18:47:41","89.8101","15.9","214.63","50","60.03","20"
"05/25/12 18:52:41","89.8113","15.5","214.22","11","60.07","20"
"05/25/12 18:57:41","89.8125","15.1","213.93","37","60.07","21"
"05/25/12 19:02:42","89.8135","7.8","213.55","0","60.03","20"
"05/25/12 19:07:41","89.814","13.4","213.6","20","60.07","20"
"05/25/12 19:17:41","89.8146","0.0","213.38","0","60.03","20"
"05/25/12 19:22:42","89.8151","6.7","213.41","188","60.0","20"
"05/25/12 19:27:41","89.8158","14.3","213.56","1","60.07","20"
"05/25/12 19:32:42","89.8162","0.0","213.11","0","60.03","20"
"05/25/12 19:37:41","89.8165","0.0","212.92","0","60.03","20"
"05/26/12 06:02:44","89.8168","0.0","212.91","0","60.07","11"
"05/26/12 06:07:41","89.8168","11.4","213.21","13","60.03","11"
"05/26/12 06:12:42","89.8171","0.0","213.27","122","60.03","12"
"05/26/12 06:17:42","89.8174","0.0","212.87","0","60.03","12"
"05/26/12 06:22:41","89.818","4.9","213.52","0","60.03","13"
"05/26/12 06:27:42","89.8186","11.7","213.02","2","60.0","13"
"05/26/12 06:32:41","89.8195","3.6","213.34","265","60.0","13"
"05/26/12 06:37:42","89.8205","15.2","213.27","3","60.03","13"
"05/26/12 06:42:41","89.8218","28.1","213.5","73","60.03","14"
"05/26/12 06:47:41","89.8232","12.4","213.05","155","60.0","15"
"05/26/12 06:52:41","89.825","16.5","213.83","31","60.07","15"
"05/26/12 06:57:41","89.827","27.7","214.01","237","60.03","15"
"05/26/12 07:02:42","89.8293","34.4","214.2","221","60.0","16"
"05/26/12 07:07:41","89.8318","39.4","214.21","174","60.0","16"
"05/26/12 07:12:43","89.8347","42.0","213.98","165","60.03","17"
"05/26/12 07:17:42","89.8378","47.0","213.8","317","60.0","17"
"05/26/12 07:22:41","89.8411","42.4","214.32","168","60.0","18"
"05/26/12 07:27:43","89.8448","51.3","213.91","197","60.03","18"
"05/26/12 07:32:41","89.8487","63.9","214.02","340","60.0","18"
"05/26/12 07:37:42","89.853","46.7","214.68","405","60.03","19"
"05/26/12 07:42:41","89.8572","46.1","215.61","347","60.0","19"
"05/26/12 07:47:42","89.8612","63.6","215.11","323","60.03","19"
"05/26/12 07:52:43","89.8663","66.8","214.42","339","60.03","19"
"05/26/12 07:57:42","89.8716","70.5","214.87","355","60.0","19"
"05/26/12 08:02:43","89.8773","74.0","216.05","366","60.07","20"
"05/26/12 08:07:43","89.8832","77.5","215.58","381","60.03","20"
"05/26/12 08:12:43","89.8894","81.1","215.4","397","60.03","20"
"05/26/12 08:17:41","89.8958","84.3","215.67","406","60.0","21"
"05/26/12 08:22:43","89.9025","87.5","215.63","425","60.03","21"
"05/26/12 08:27:42","89.9094","90.6","215.39","437","60.03","22"
"05/26/12 08:32:42","89.9165","93.9","216.0","447","60.0","22"
"05/26/12 08:37:42","89.9239","97.0","216.24","461","60.0","22"
"05/26/12 08:42:42","89.9316","100.0","216.28","478","60.03","23"
"05/26/12 08:47:42","89.9395","103.3","216.64","487","60.0","23"
"05/26/12 08:52:42","89.9477","107.4","216.37","506","60.03","23"
"05/26/12 08:57:42","89.956","106.5","216.56","501","60.07","24"
"05/26/12 09:02:42","89.9643","107.3","216.34","506","60.0","24"
"05/26/12 09:07:42","89.9726","102.3","215.77","481","60.0","24"
"05/26/12 09:12:43","89.9803","99.6","216.03","475","60.03","25"
"05/26/12 09:17:41","89.9882","107.9","216.45","511","60.0","25"
"05/26/12 09:22:43","89.9965","100.5","215.95","480","60.03","25"
"05/26/12 09:27:42","90.0045","112.2","217.0","525","60.03","26"
"05/26/12 09:32:41","90.0138","112.3","216.98","526","60.03","27"
"05/26/12 09:37:42","90.0232","122.4","216.53","572","60.03","27"
"05/26/12 09:42:42","90.0328","118.7","216.32","556","60.0","28"
"05/26/12 09:47:41","90.042","117.6","216.81","551","60.0","29"
"05/26/12 09:52:41","90.0512","123.9","216.83","578","60.03","29"
"05/26/12 09:57:42","90.0612","131.6","216.56","611","60.03","30"
"05/26/12 10:02:43","90.0716","129.8","216.56","604","60.0","31"
"05/26/12 10:07:42","90.0813","121.8","216.42","569","60.0","31"
"05/26/12 10:12:42","90.091","131.8","216.94","613","60.0","31"
"05/26/12 10:17:42","90.1007","115.3","216.23","545","60.0","31"
"05/26/12 10:22:42","90.1101","130.6","216.72","606","60.0","31"
"05/26/12 10:27:41","90.1202","129.8","216.63","603","60.0","31"
"05/26/12 10:32:42","90.1305","137.0","216.42","633","60.0","31"
"05/26/12 10:37:42","90.141","138.4","216.47","639","60.0","31"
"05/26/12 10:42:41","90.1512","137.6","216.71","638","60.0","32"
"05/26/12 10:47:41","90.1617","135.0","216.38","624","60.03","32"
"05/26/12 10:52:41","90.1717","125.6","216.8","582","60.0","32"
"05/26/12 10:57:41","90.1821","138.4","217.17","638","60.03","32"
"05/26/12 11:02:41","90.1933","147.4","217.29","675","60.03","32"
"05/26/12 11:07:41","90.2042","137.1","216.75","631","60.07","33"
"05/26/12 11:12:41","90.2147","138.1","216.22","639","60.03","33"
"05/26/12 11:17:43","90.225","129.5","215.83","606","60.03","34"
"05/26/12 11:22:41","90.2352","132.7","216.71","613","60.03","34"
"05/26/12 11:27:42","90.2457","134.9","216.63","624","60.03","34"
"05/26/12 11:32:43","90.2559","130.2","216.89","603","60.0","34"
"05/26/12 11:37:42","90.2656","124.9","216.75","581","60.0","35"
"05/26/12 11:42:42","90.2753","129.8","216.84","605","60.03","35"
"05/26/12 11:47:41","90.2855","129.2","217.22","596","60.03","36"
"05/26/12 11:52:42","90.2959","133.0","216.56","617","60.03","36"
"05/26/12 11:57:42","90.3065","136.7","216.96","631","60.03","36"
"05/26/12 12:02:42","90.3172","136.7","217.42","632","60.03","36"
"05/26/12 12:07:42","90.3279","140.5","217.69","645","60.03","37"
"05/26/12 12:12:42","90.3391","147.5","217.68","671","60.03","37"
"05/26/12 12:17:42","90.3506","154.2","217.27","707","60.0","38"
"05/26/12 12:22:43","90.3611","100.3","215.96","480","60.0","37"
"05/26/12 12:27:43","90.3691","95.0","216.43","456","60.0","37"
"05/26/12 12:32:42","90.3757","80.2","215.36","391","60.0","36"
"05/26/12 12:37:42","90.3823","90.0","215.56","433","60.03","35"
"05/26/12 12:42:42","90.3894","97.7","215.97","466","60.0","35"
"05/26/12 12:47:42","90.3968","85.3","215.33","419","60.03","36"
"05/26/12 12:52:41","90.4036","89.8","215.68","433","60.03","35"
"05/26/12 12:57:41","90.4105","84.7","215.82","412","60.03","35"
"05/26/12 13:02:42","90.4173","89.6","216.09","431","60.07","35"
"05/26/12 13:07:42","90.4245","90.4","215.74","436","60.0","35"
"05/26/12 13:12:42","90.4314","85.3","215.68","414","60.0","35"
"05/26/12 13:17:42","90.4378","81.4","215.23","397","60.03","35"
"05/26/12 13:22:42","90.4451","134.9","217.26","623","60.0","36"
"05/26/12 13:27:41","90.4555","125.9","216.7","589","60.0","37"
"05/26/12 13:32:43","90.4656","131.8","217.24","607","60.0","37"
"05/26/12 13:37:41","90.4764","129.4","217.31","595","60.03","38"
"05/26/12 13:42:42","90.4869","156.3","217.88","716","60.0","38"
"05/26/12 13:47:42","90.4976","146.7","217.98","670","60.03","38"
"05/26/12 13:52:42","90.505","72.9","215.57","362","60.0","38"
"05/26/12 13:57:42","90.5105","73.8","215.56","369","60.03","36"
"05/26/12 14:02:42","90.516","65.7","215.84","331","60.03","36"
"05/26/12 14:07:42","90.5215","70.7","216.28","352","60.0","35"
"05/26/12 14:12:42","90.5269","69.6","214.99","347","60.03","34"
"05/26/12 14:17:42","90.5321","65.9","215.54","333","60.03","33"
"05/26/12 14:22:42","90.5366","48.7","214.74","385","60.03","32"
"05/26/12 14:27:42","90.5404","39.6","215.33","345","60.03","31"
"05/26/12 14:32:42","90.5443","43.3","215.51","196","60.0","31"
"05/26/12 14:37:41","90.5494","72.3","216.02","356","60.0","30"
"05/26/12 14:42:42","90.5562","93.7","217.05","447","60.03","29"
"05/26/12 14:47:42","90.5636","90.5","217.23","436","60.0","29"
"05/26/12 14:52:42","90.5699","68.7","216.52","343","60.03","28"
"05/26/12 14:57:41","90.5759","79.7","217.38","391","60.03","28"
"05/26/12 15:02:42","90.5819","70.1","216.48","349","60.03","27"
"05/26/12 15:07:41","90.5872","67.2","216.1","340","60.03","26"
"05/26/12 15:12:42","90.5923","65.0","215.89","329","60.0","26"
"05/26/12 15:17:43","90.5976","70.9","215.9","352","60.0","25"
"05/26/12 15:22:42","90.6033","71.6","215.55","357","60.03","24"
"05/26/12 15:27:42","90.6089","70.9","215.49","355","60.0","23"
"05/26/12 15:32:43","90.6146","72.5","216.27","357","60.03","23"
"05/26/12 15:37:43","90.6192","61.5","215.46","315","60.0","22"
"05/26/12 15:42:42","90.6232","52.7","214.81","152","60.03","21"
"05/26/12 15:47:42","90.6272","55.5","215.36","154","60.03","21"
"05/26/12 15:52:43","90.6312","60.2","215.49","224","60.0","20"
"05/26/12 15:57:41","90.6352","57.8","215.8","112","60.03","20"
"05/26/12 16:02:41","90.6391","58.0","216.07","326","60.03","20"
"05/26/12 16:07:42","90.6428","40.5","215.83","311","60.03","20"
"05/26/12 16:12:42","90.6466","51.4","215.79","298","60.03","20"
"05/26/12 16:17:42","90.65","35.4","215.46","106","60.03","20"
"05/26/12 16:22:42","90.6528","29.0","215.06","125","60.03","20"
"05/26/12 16:27:41","90.6551","27.2","215.32","82","60.03","20"
"05/26/12 16:32:43","90.6581","39.6","215.43","112","60.0","20"
"05/26/12 16:37:42","90.6618","51.8","215.46","293","60.03","20"
"05/26/12 16:42:41","90.6659","47.3","215.5","368","60.03","20"
"05/26/12 16:47:41","90.6705","61.4","215.33","314","60.0","20"
"05/26/12 16:52:42","90.6736","31.7","214.51","258","60.03","20"
"05/26/12 16:57:42","90.6765","41.7","214.33","208","60.03","20"
"05/26/12 17:02:41","90.6791","35.9","214.42","270","60.0","20"
"05/26/12 17:07:43","90.6815","26.2","214.41","115","60.03","20"
"05/26/12 17:12:41","90.6835","17.0","213.65","22","60.03","20"
"05/26/12 17:17:42","90.6854","23.7","214.49","36","60.03","19"
"05/26/12 17:22:43","90.6873","23.2","214.45","281","60.03","19"
"05/26/12 17:27:42","90.6891","18.3","215.06","284","60.0","19"
"05/26/12 17:32:43","90.6912","34.8","214.77","111","60.07","19"
"05/26/12 17:37:41","90.6929","29.8","214.86","147","60.03","19"
"05/26/12 17:42:41","90.6944","27.4","214.18","93","60.07","18"
"05/26/12 17:47:42","90.6957","14.9","213.66","73","60.0","18"
"05/26/12 17:52:42","90.6968","14.3","214.21","13","60.03","18"
"05/26/12 17:57:42","90.6978","8.4","213.84","249","60.03","17"
"05/26/12 18:02:42","90.6988","16.1","213.73","1","60.0","17"
"05/26/12 18:07:42","90.6997","20.4","214.5","112","60.03","17"
"05/26/12 18:12:42","90.7007","13.9","213.9","35","60.0","17"
"05/26/12 18:17:42","90.7015","6.7","213.79","156","60.03","17"
"05/26/12 18:22:42","90.7025","14.1","214.02","12","60.03","16"
"05/26/12 18:27:42","90.7035","14.2","213.81","2","60.03","16"
"05/26/12 18:32:42","90.7043","16.2","213.6","102","60.07","16"
"05/26/12 18:37:42","90.705","13.4","213.62","22","60.03","16"
"05/26/12 18:42:43","90.7058","13.6","213.64","0","60.07","15"
"05/26/12 18:47:43","90.7068","14.8","213.73","25","60.07","15"
"05/26/12 18:52:41","90.7079","2.7","213.65","215","60.0","16"
"05/26/12 18:57:43","90.7089","3.8","213.95","256","60.07","15"
"05/26/12 19:02:42","90.7099","7.3","213.47","200","59.96","15"
"05/26/12 19:07:42","90.7108","14.5","213.49","2","60.07","15"
"05/26/12 19:12:42","90.7116","0.0","213.7","0","60.03","15"
"05/26/12 19:17:41","90.7121","14.1","213.39","0","60.03","15"
"05/26/12 19:22:42","90.7127","1.8","213.7","228","60.0","15"
"05/26/12 19:27:43","90.7131","0.0","213.76","0","60.03","15"
"05/26/12 19:37:41","90.7138","0.0","214.11","0","60.03","15"
"05/27/12 07:12:42","90.7145","0.0","212.65","0","60.0","11"
"05/27/12 07:17:42","90.715","12.6","212.96","0","60.03","11"
"05/27/12 07:22:42","90.7157","11.7","212.57","2","60.03","11"
"05/27/12 07:27:42","90.7168","17.0","212.82","209","60.03","11"
"05/27/12 07:32:42","90.7181","15.7","213.2","1","60.0","11"
"05/27/12 07:37:43","90.719","15.0","212.53","100","60.0","11"
"05/27/12 07:42:42","90.7198","12.3","212.03","118","60.0","11"
"05/27/12 07:52:42","90.7202","0.0","211.19","0","60.03","11"
"05/27/12 08:47:42","90.7213","26.2","213.58","39","60.0","11"
"05/27/12 08:52:43","90.7229","18.6","213.24","187","60.03","11"
"05/27/12 08:57:41","90.7241","11.9","212.97","4","60.0","12"
"05/27/12 09:02:41","90.7254","25.5","213.65","181","60.03","12"
"05/27/12 09:07:43","90.7267","13.5","213.65","34","60.03","12"
"05/27/12 09:12:43","90.7276","15.0","212.75","3","60.0","13"
"05/27/12 09:17:41","90.7291","12.7","212.82","60","60.0","13"
"05/27/12 09:42:41","90.736","36.4","214.49","342","60.03","13"
"05/27/12 09:47:42","90.7384","18.7","213.16","46","60.03","13"
"05/27/12 09:52:42","90.7402","12.9","212.55","89","60.07","13"
"05/27/12 09:57:42","90.7419","18.5","212.83","13","60.03","13"
"05/27/12 10:02:43","90.7432","17.5","213.47","81","60.0","13"
"05/27/12 10:07:43","90.745","23.8","213.19","40","60.03","13"
"05/27/12 10:12:42","90.7465","21.0","213.35","177","60.03","13"
"05/27/12 10:17:43","90.7488","43.5","214.31","128","60.0","13"
"05/27/12 10:22:43","90.7518","39.3","214.31","106","60.07","13"
"05/27/12 10:27:42","90.7552","39.2","213.28","93","60.0","13"
"05/27/12 10:32:42","90.7585","51.5","213.54","268","60.03","14"
"05/27/12 10:37:42","90.7616","32.7","214.07","160","60.03","14"
"05/27/12 10:42:42","90.7645","35.1","213.33","100","60.03","14"
"05/27/12 10:47:42","90.7677","32.0","213.74","114","60.0","14"
"05/27/12 10:52:42","90.7714","44.3","214.13","300","60.0","15"
"05/27/12 10:57:42","90.7747","44.8","214.32","338","60.03","15"
"05/27/12 11:02:43","90.7778","45.3","214.19","346","60.03","15"
"05/27/12 11:07:43","90.7811","36.9","214.34","226","60.03","15"
"05/27/12 11:12:43","90.7842","38.1","213.7","296","60.0","15"
"05/27/12 11:17:42","90.7869","35.7","214.11","165","60.03","15"
"05/27/12 11:22:43","90.7915","69.3","214.34","347","60.03","15"
"05/27/12 11:27:43","90.7967","74.4","214.58","367","60.03","15"
"05/27/12 11:32:42","90.8027","62.0","214.26","315","60.0","16"
"05/27/12 11:37:42","90.807","70.0","213.68","373","60.0","16"
"05/27/12 11:42:41","90.8123","87.8","214.82","429","60.03","17"
"05/27/12 11:47:43","90.8186","81.0","215.22","395","60.03","17"
"05/27/12 11:52:42","90.8274","148.2","216.88","681","60.03","18"
"05/27/12 11:57:42","90.8369","100.0","215.46","478","60.03","19"
"05/27/12 12:02:42","90.8463","124.8","215.97","583","60.0","20"
"05/27/12 12:07:42","90.8567","167.4","216.77","767","60.03","21"
"05/27/12 12:12:42","90.8697","156.0","216.83","715","60.0","22"
"05/27/12 12:17:43","90.8786","104.8","214.86","502","60.03","22"
"05/27/12 12:22:41","90.8871","108.9","215.83","515","60.03","23"
"05/27/12 12:27:41","90.8947","107.2","215.2","506","60.0","22"
"05/27/12 12:32:43","90.9026","119.4","215.66","559","60.03","23"
"05/27/12 12:37:43","90.9112","113.4","215.31","531","60.0","23"
"05/27/12 12:42:41","90.9207","87.6","214.93","424","60.0","23"
"05/27/12 12:47:43","90.9301","91.8","214.9","442","60.0","24"
"05/27/12 12:52:42","90.9404","161.5","217.29","737","60.0","24"
"05/27/12 12:57:42","90.9532","179.8","217.65","810","60.03","26"
"05/27/12 13:02:43","90.9668","181.7","217.28","820","60.03","26"
"05/27/12 13:07:42","90.9797","164.4","216.92","751","60.03","27"
"05/27/12 13:12:42","90.9928","164.8","217.62","751","60.0","28"
"05/27/12 13:17:42","91.0053","160.9","217.01","730","60.0","28"
"05/27/12 13:22:43","91.0179","160.5","217.75","729","60.0","28"
"05/27/12 13:27:42","91.0289","97.1","215.83","465","60.0","28"
"05/27/12 13:32:42","91.0379","76.2","214.78","375","60.0","28"
"05/27/12 13:37:42","91.0459","135.3","216.73","626","60.03","27"
"05/27/12 13:42:42","91.0569","110.0","215.52","517","60.0","28"
"05/27/12 13:47:42","91.0666","98.8","215.65","473","60.0","27"
"05/27/12 13:52:43","91.0751","106.1","215.7","502","60.03","27"
"05/27/12 13:57:43","91.0845","128.0","216.19","597","60.03","27"
"05/27/12 14:02:43","91.0932","102.5","216.2","488","60.0","27"
"05/27/12 14:07:42","91.1026","168.5","217.23","766","60.0","28"
"05/27/12 14:12:43","91.1148","147.6","216.39","675","60.03","28"
"05/27/12 14:17:43","91.1255","143.7","216.77","664","60.03","29"
"05/27/12 14:22:42","91.1366","142.6","216.16","658","60.0","29"
"05/27/12 14:27:43","91.1475","143.9","216.26","661","60.03","29"
"05/27/12 14:32:42","91.1582","138.4","215.89","639","60.0","29"
"05/27/12 14:37:42","91.169","137.9","216.26","638","60.03","30"
"05/27/12 14:42:43","91.1794","136.6","216.99","631","60.0","30"
"05/27/12 14:47:42","91.1897","116.6","216.59","543","60.03","30"
"05/27/12 14:52:42","91.1997","120.9","216.44","567","60.0","30"
"05/27/12 14:57:42","91.2087","114.8","216.59","540","60.0","30"
"05/27/12 15:02:43","91.2166","89.9","215.92","437","60.03","29"
"05/27/12 15:07:43","91.2228","84.5","215.62","412","60.0","29"
"05/27/12 15:12:43","91.2296","70.5","215.04","353","60.03","29"
"05/27/12 15:17:42","91.235","63.4","215.17","324","60.0","29"
"05/27/12 15:27:43","91.2464","61.2","215.82","312","60.03","28"
"05/27/12 15:32:43","91.2513","47.3","215.3","288","60.03","28"
"05/27/12 15:37:43","91.2556","69.2","216.25","345","60.03","27"
"05/27/12 15:42:43","91.2599","51.1","215.9","318","60.03","27"
"05/27/12 15:47:42","91.264","61.8","215.45","161","60.03","26"
"05/27/12 15:52:42","91.2679","43.7","214.89","404","60.03","26"
"05/27/12 15:57:43","91.2719","55.6","215.11","314","60.03","26"
"05/27/12 16:02:42","91.2761","44.1","215.32","388","60.03","25"
"05/27/12 16:07:43","91.2806","71.7","216.16","357","60.0","25"
"05/27/12 16:12:42","91.2859","113.2","217.38","532","60.03","25"
"05/27/12 16:17:42","91.2931","120.9","217.62","562","60.0","25"
"05/27/12 16:22:43","91.301","91.1","216.24","440","60.0","26"
"05/27/12 16:27:43","91.3066","99.1","216.61","468","60.03","26"
"05/27/12 16:32:43","91.3118","69.8","215.52","200","60.03","26"
"05/27/12 16:37:42","91.3181","68.2","215.34","340","60.0","26"
"05/27/12 16:42:42","91.3235","47.5","215.47","389","60.03","26"
"05/27/12 16:47:43","91.3273","45.4","214.63","204","60.0","26"
"05/27/12 16:52:42","91.3306","39.7","214.44","109","60.0","26"
"05/27/12 16:57:43","91.3344","48.0","214.82","113","60.03","26"
"05/27/12 17:02:43","91.338","70.0","215.62","384","60.03","25"
"05/27/12 17:07:43","91.3434","71.8","216.02","357","60.03","26"
"05/27/12 17:12:41","91.348","56.8","215.45","110","60.0","26"
"05/27/12 17:17:43","91.3518","58.1","215.16","203","60.03","26"
"05/27/12 17:22:42","91.3559","62.0","215.44","116","60.0","27"
"05/27/12 17:27:42","91.3598","48.4","215.35","383","60.03","26"
"05/27/12 17:32:42","91.3633","37.3","215.89","131","60.03","27"
"05/27/12 17:37:42","91.3667","37.1","214.97","321","60.0","27"
"05/27/12 17:42:42","91.3696","26.1","214.6","93","60.03","27"
"05/27/12 17:47:42","91.3724","33.2","214.95","83","60.03","26"
"05/27/12 17:52:43","91.3752","40.1","215.35","272","60.03","26"
"05/27/12 17:57:43","91.3779","29.7","215.5","78","60.0","26"
"05/27/12 18:02:43","91.3805","27.3","215.18","91","60.0","26"
"05/27/12 18:07:43","91.3827","34.5","215.14","66","60.0","25"
"05/27/12 18:12:42","91.3844","20.4","215.12","17","60.0","25"
"05/27/12 18:17:42","91.3856","15.1","214.76","10","60.03","25"
"05/27/12 18:22:42","91.3869","20.8","214.82","187","60.03","25"
"05/27/12 18:27:42","91.388","22.8","214.77","176","60.03","24"
"05/27/12 18:32:43","91.3892","7.6","214.78","133","60.0","24"
"05/27/12 18:37:42","91.39","12.7","215.44","8","60.03","23"
"05/27/12 18:42:42","91.3909","15.0","214.56","130","60.0","23"
"05/27/12 18:47:43","91.3917","0.0","214.92","18","60.03","23"
"05/27/12 18:52:43","91.3924","12.8","214.83","2","60.03","23"
"05/27/12 18:57:43","91.3929","14.7","215.32","225","60.03","22"
"05/27/12 19:02:43","91.3936","12.6","214.5","8","60.03","22"
"05/27/12 19:07:42","91.3941","0.0","214.27","107","60.03","22"
"05/27/12 19:12:43","91.3947","0.0","214.58","88","60.03","21"
"05/27/12 19:17:42","91.3949","0.0","214.38","0","60.03","21"
"05/27/12 19:42:43","91.3954","0.0","214.48","0","60.03","19"
"05/27/12 19:47:43","91.3956","0.0","214.08","0","60.03","19"
"05/28/12 05:47:46","91.3956","0.0","213.94","0","60.03","14"
"05/28/12 05:52:42","91.3959","11.5","213.53","1","60.0","15"
"05/28/12 05:57:43","91.3963","0.0","213.51","0","60.03","15"
"05/28/12 06:02:42","91.3967","0.0","214.51","0","60.03","15"
"05/28/12 06:07:43","91.3971","14.3","215.18","34","60.0","15"
"05/28/12 06:12:42","91.3976","0.0","215.0","11","60.07","15"
"05/28/12 06:17:44","91.398","0.0","214.25","124","60.0","15"
"05/28/12 06:22:43","91.3983","11.6","214.8","4","60.07","16"
"05/28/12 06:47:44","91.3993","16.1","215.15","88","60.0","16"
"05/28/12 06:52:44","91.4006","21.4","214.8","87","60.0","16"
"05/28/12 06:57:44","91.4021","22.9","214.47","297","60.03","17"
"05/28/12 07:02:42","91.4029","0.0","214.19","107","60.03","17"
"05/28/12 07:07:42","91.404","24.7","214.23","265","60.0","17"
"05/28/12 07:12:42","91.4056","14.7","215.23","197","60.03","17"
"05/28/12 07:17:42","91.4077","37.9","214.52","183","60.0","17"
"05/28/12 07:22:42","91.4104","30.2","215.8","284","60.0","18"
"05/28/12 07:27:42","91.4138","36.5","215.33","93","60.03","18"
"05/28/12 07:32:43","91.4175","36.4","214.56","315","60.0","19"
"05/28/12 07:37:43","91.4218","50.1","214.06","103","60.03","19"
"05/28/12 07:42:43","91.4243","32.6","213.55","215","60.0","20"
"05/28/12 07:47:43","91.4264","26.8","214.3","60","60.0","20"
"05/28/12 07:52:44","91.4274","13.6","214.06","2","60.03","20"
"05/28/12 07:57:42","91.428","0.0","213.53","0","60.03","20"
"05/28/12 08:02:42","91.4282","0.0","213.77","0","60.0","20"
"05/28/12 08:07:44","91.4287","0.0","214.01","0","60.03","20"
"05/28/12 08:12:44","91.4292","0.0","213.79","0","60.0","20"
"05/28/12 08:17:43","91.4301","11.4","213.11","15","60.0","20"
"05/28/12 08:22:43","91.4316","22.9","213.95","232","60.0","20"
"05/28/12 08:27:43","91.4333","26.3","214.1","246","60.0","20"
"05/28/12 08:32:42","91.4363","47.6","214.22","142","60.0","20"
"05/28/12 08:37:42","91.4397","37.7","215.03","97","60.0","21"
"05/28/12 08:42:42","91.4437","72.0","215.89","357","60.03","22"
"05/28/12 08:47:43","91.4504","103.5","216.31","491","60.0","23"
"05/28/12 08:52:42","91.4579","100.5","216.6","473","60.0","24"
"05/28/12 08:57:43","91.4646","64.0","214.66","326","60.03","25"
"05/28/12 09:02:43","91.4711","85.0","215.44","413","60.0","26"
"05/28/12 09:07:43","91.4782","88.7","215.95","428","60.0","27"
"05/28/12 09:12:42","91.4837","69.2","215.91","345","60.03","27"
"05/28/12 09:17:42","91.4896","62.7","215.81","319","60.03","27"
"05/28/12 09:22:42","91.4944","78.2","215.15","385","60.0","27"
"05/28/12 09:27:43","91.5014","109.1","215.5","513","60.03","28"
"05/28/12 09:32:42","91.5102","110.8","215.43","525","60.03","29"
"05/28/12 09:37:43","91.5185","120.3","216.39","566","60.03","29"
"05/28/12 09:42:42","91.528","128.6","216.8","598","60.03","30"
"05/28/12 09:47:43","91.5385","142.9","217.34","662","60.0","30"
"05/28/12 09:52:42","91.5479","118.0","216.24","553","60.03","30"
"05/28/12 09:57:44","91.5568","166.5","218.42","755","60.0","31"
"05/28/12 10:02:43","91.5631","54.5","215.09","345","60.0","30"
"05/28/12 10:07:43","91.5672","76.8","215.22","381","60.03","30"
"05/28/12 10:12:43","91.5736","72.5","214.94","360","60.0","30"
"05/28/12 10:17:43","91.5812","87.6","215.77","424","60.0","30"
"05/28/12 10:22:43","91.5864","46.8","214.15","361","60.0","30"
"05/28/12 10:27:42","91.5897","44.8","213.36","91","60.03","30"
"05/28/12 10:32:43","91.5936","58.4","213.98","326","60.03","30"
"05/28/12 10:37:42","91.5984","54.6","215.09","243","60.03","29"
"05/28/12 10:42:43","91.605","190.3","217.94","858","60.03","29"
"05/28/12 10:47:43","91.6142","156.6","216.86","721","60.03","27"
"05/28/12 10:52:42","91.6219","57.1","214.25","390","60.03","24"
"05/28/12 10:57:43","91.6285","33.4","214.53","158","60.03","23"
"05/28/12 11:02:42","91.633","143.1","217.2","656","60.03","22"
"05/28/12 11:07:43","91.6393","67.4","215.63","334","60.0","22"
"05/28/12 11:12:44","91.6443","46.2","214.86","337","60.0","22"
"05/28/12 11:17:43","91.648","46.8","214.67","153","60.0","21"
"05/28/12 11:22:43","91.6516","66.2","215.01","335","60.0","21"
"05/28/12 11:27:43","91.6565","52.8","214.53","363","60.03","21"
"05/28/12 11:32:44","91.6597","38.3","215.29","388","60.03","20"
"05/28/12 11:37:42","91.6634","59.1","214.7","264","60.03","20"
"05/28/12 11:42:43","91.6676","47.4","215.05","120","60.0","20"
"05/28/12 11:47:43","91.6719","45.7","214.21","414","60.03","20"
"05/28/12 11:52:42","91.6768","35.5","215.08","122","60.03","19"
"05/28/12 11:57:43","91.6801","85.7","216.14","418","60.03","19"
"05/28/12 12:02:43","91.686","59.5","214.94","139","60.03","19"
"05/28/12 12:07:43","91.6944","181.9","218.31","821","60.03","20"
"05/28/12 12:12:42","91.7039","78.3","215.16","384","60.0","21"
"05/28/12 12:17:43","91.716","204.0","218.79","915","60.03","22"
"05/28/12 12:22:42","91.7271","62.5","215.63","317","60.0","22"
"05/28/12 12:27:43","91.7354","124.2","218.25","573","60.0","22"
"05/28/12 12:32:44","91.7441","163.9","218.7","745","60.0","22"
"05/28/12 12:37:43","91.7541","93.4","216.16","444","60.0","23"
"05/28/12 12:42:43","91.7656","196.2","218.98","879","60.03","24"
"05/28/12 12:47:43","91.777","88.3","215.96","429","60.0","24"
"05/28/12 12:52:42","91.7907","195.1","218.67","875","60.0","25"
"05/28/12 12:57:43","91.8035","188.8","219.01","845","60.03","26"
"05/28/12 13:02:43","91.8172","171.7","217.92","776","60.03","26"
"05/28/12 13:07:42","91.8305","170.6","217.78","773","60.0","27"
"05/28/12 13:12:42","91.8439","170.2","217.96","776","60.0","27"
"05/28/12 13:17:43","91.8574","175.9","217.44","795","60.0","27"
"05/28/12 13:22:42","91.869","86.7","215.66","422","60.03","26"
"05/28/12 13:27:43","91.8805","182.4","218.33","818","60.03","28"
"05/28/12 13:32:42","91.8939","168.4","218.35","764","60.0","28"
"05/28/12 13:37:43","91.9071","174.6","218.94","792","60.0","29"
"05/28/12 13:42:43","91.9209","188.3","218.89","846","60.0","30"
"05/28/12 13:47:44","91.9345","181.9","219.68","812","60.0","30"
"05/28/12 13:52:43","91.9477","164.8","218.43","741","60.03","30"
"05/28/12 13:57:42","91.9605","170.2","219.06","769","60.03","30"
"05/28/12 14:02:43","91.9704","173.6","218.48","777","60.0","29"
"05/28/12 14:07:42","91.9816","170.8","218.69","770","60.0","30"
"05/28/12 14:12:42","91.995","171.6","218.93","772","60.0","30"
"05/28/12 14:17:43","92.0069","155.6","218.4","710","60.0","30"
"05/28/12 14:22:44","92.0188","149.9","217.9","688","60.03","30"
"05/28/12 14:27:43","92.0304","148.5","218.3","678","60.03","30"
"05/28/12 14:32:43","92.0418","146.7","217.49","670","60.03","30"
"05/28/12 14:37:42","92.0532","145.0","217.43","663","60.03","30"
"05/28/12 14:42:42","92.0644","144.3","217.34","661","60.03","30"
"05/28/12 14:47:43","92.0756","140.6","217.14","649","60.03","30"
"05/28/12 14:52:42","92.0865","139.7","217.84","642","60.03","30"
"05/28/12 14:57:42","92.0972","136.9","216.92","630","60.03","30"
"05/28/12 15:02:43","92.1079","136.7","217.22","628","60.0","29"
"05/28/12 15:07:43","92.1185","135.9","216.68","626","60.0","29"
"05/28/12 15:12:43","92.129","137.1","217.14","630","60.0","28"
"05/28/12 15:17:44","92.1375","76.6","215.8","375","60.0","27"
"05/28/12 15:22:43","92.1438","77.5","215.29","383","60.0","26"
"05/28/12 15:27:42","92.1514","109.2","216.46","508","60.03","26"
"05/28/12 15:32:44","92.1597","62.1","214.92","317","60.0","26"
"05/28/12 15:37:42","92.1688","91.3","216.43","434","60.0","26"
"05/28/12 15:42:43","92.1773","113.1","216.28","534","60.0","26"
"05/28/12 15:47:43","92.1849","105.1","215.69","495","60.0","25"
"05/28/12 15:52:42","92.1929","114.8","216.1","538","60.0","25"
"05/28/12 15:57:42","92.2014","110.5","216.51","520","60.03","25"
"05/28/12 16:02:42","92.2098","106.6","216.26","500","60.03","25"
"05/28/12 16:07:43","92.218","103.7","216.5","492","60.03","25"
"05/28/12 16:12:43","92.2258","100.2","216.47","480","60.0","25"
"05/28/12 16:17:42","92.2335","98.1","215.78","469","60.03","25"
"05/28/12 16:22:42","92.241","96.2","216.3","457","60.03","25"
"05/28/12 16:27:44","92.2472","61.7","215.16","317","60.03","24"
"05/28/12 16:32:43","92.2522","48.9","214.93","189","60.03","24"
"05/28/12 16:37:42","92.2571","74.9","215.12","370","60.03","23"
"05/28/12 16:42:43","92.2628","81.4","215.41","397","60.0","24"
"05/28/12 16:47:44","92.2685","86.5","215.97","420","60.03","23"
"05/28/12 16:52:42","92.2742","80.6","215.8","393","60.03","23"
"05/28/12 16:57:43","92.2801","72.6","214.79","361","60.03","23"
"05/28/12 17:02:42","92.2855","68.5","214.88","344","60.03","23"
"05/28/12 17:07:43","92.2906","65.0","214.68","327","60.0","24"
"05/28/12 17:12:42","92.2954","60.7","215.24","309","60.0","24"
"05/28/12 17:17:42","92.2994","58.6","214.51","127","60.0","24"
"05/28/12 17:22:43","92.3033","42.7","215.03","101","60.03","24"
"05/28/12 17:27:43","92.3074","46.1","215.05","240","60.03","24"
"05/28/12 17:32:43","92.311","50.7","214.76","356","60.03","24"
"05/28/12 17:37:42","92.3145","37.4","214.4","189","60.03","24"
"05/28/12 17:42:42","92.3176","35.0","214.49","127","60.03","24"
"05/28/12 17:47:44","92.3206","33.2","213.08","301","60.03","24"
"05/28/12 17:52:44","92.3232","29.6","214.05","214","60.03","23"
"05/28/12 17:57:43","92.3256","32.5","213.63","108","60.03","23"
"05/28/12 18:02:43","92.3276","34.2","214.08","78","60.0","23"
"05/28/12 18:07:42","92.3294","14.2","213.81","256","60.03","23"
"05/28/12 18:12:43","92.331","26.8","213.63","36","60.07","23"
"05/28/12 18:17:43","92.3324","16.2","213.42","5","60.03","23"
"05/28/12 18:22:43","92.3335","10.8","213.81","2","60.0","23"
"05/28/12 18:27:44","92.3345","13.7","213.22","1","60.03","23"
"05/28/12 18:32:42","92.3352","0.0","214.07","79","60.07","23"
"05/28/12 18:37:43","92.3359","14.2","213.5","0","60.03","23"
"05/28/12 18:42:43","92.3364","0.0","213.3","0","60.0","23"
"05/28/12 18:47:43","92.3369","0.0","213.78","221","60.03","23"
"05/28/12 18:52:43","92.3372","11.7","213.66","62","60.03","23"
"05/28/12 18:57:44","92.3375","0.0","213.06","0","60.03","23"
"05/28/12 19:07:42","92.3381","0.0","213.96","0","60.0","23"
"05/28/12 19:12:44","92.3383","0.0","213.87","0","60.03","23"
"05/28/12 19:17:42","92.3385","0.0","213.29","0","60.03","23"
"05/28/12 19:27:45","92.3388","0.0","214.25","0","60.0","23"
"05/29/12 06:02:45","92.3388","0.0","212.52","0","60.07","12"
"05/29/12 06:12:44","92.339","0.0","213.08","0","60.03","13"
"05/29/12 06:17:43","92.3394","0.0","213.58","0","60.0","13"
"05/29/12 06:22:43","92.34","0.0","215.88","205","60.03","14"
"05/29/12 06:27:43","92.3406","1.7","215.52","193","60.03","14"
"05/29/12 06:32:43","92.3415","11.3","214.95","76","60.0","14"
"05/29/12 06:37:43","92.3424","10.9","215.47","162","60.03","15"
"05/29/12 06:42:43","92.3436","16.6","215.41","26","60.03","15"
"05/29/12 06:47:44","92.345","23.1","214.85","149","60.03","15"
"05/29/12 06:52:43","92.3466","16.5","214.86","21","60.03","15"
"05/29/12 06:57:43","92.3485","28.1","214.98","57","60.03","15"
"05/29/12 07:02:44","92.3508","34.3","215.49","176","60.03","16"
"05/29/12 07:07:43","92.3531","38.4","214.83","271","60.03","16"
"05/29/12 07:12:44","92.3559","36.1","213.67","90","60.0","17"
"05/29/12 07:17:43","92.3589","46.6","214.26","347","60.03","17"
