"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/29/12 07:22:42","92.3622","38.6","214.53","295","60.03","17"
"05/29/12 07:27:44","92.3659","47.1","214.15","343","60.03","18"
"05/29/12 07:32:43","92.3699","56.7","215.29","387","60.03","18"
"05/29/12 07:37:44","92.3741","51.4","216.15","177","60.03","18"
"05/29/12 07:42:44","92.378","52.8","215.27","360","60.0","18"
"05/29/12 07:47:44","92.3825","64.4","216.82","323","60.03","19"
"05/29/12 07:52:44","92.3877","67.9","215.98","340","60.0","19"
"05/29/12 07:57:44","92.3931","71.5","215.17","356","60.0","19"
"05/29/12 08:02:42","92.3988","75.1","216.43","371","60.0","19"
"05/29/12 08:07:42","92.4047","79.0","215.38","386","60.0","19"
"05/29/12 08:12:43","92.411","82.6","215.65","400","60.0","20"
"05/29/12 08:17:43","92.4176","86.2","216.06","419","60.0","20"
"05/29/12 08:22:43","92.4244","89.8","215.3","436","60.03","20"
"05/29/12 08:27:43","92.4315","93.1","215.74","449","60.0","20"
"05/29/12 08:32:44","92.439","96.9","216.01","461","60.03","20"
"05/29/12 08:37:43","92.4465","100.3","219.75","474","60.03","21"
"05/29/12 08:42:43","92.4547","116.5","216.77","547","60.03","22"
"05/29/12 08:47:43","92.4637","78.6","215.53","390","60.03","22"
"05/29/12 08:52:44","92.4703","78.5","215.32","385","60.03","22"
"05/29/12 08:57:44","92.4752","59.0","214.79","317","60.0","22"
"05/29/12 09:02:42","92.4791","42.2","215.24","279","60.03","22"
"05/29/12 09:07:43","92.4825","47.0","214.89","342","60.0","22"
"05/29/12 09:12:43","92.4856","32.6","214.58","152","60.0","20"
"05/29/12 09:17:42","92.4886","35.8","215.11","115","60.0","20"
"05/29/12 09:22:43","92.4917","43.8","214.79","147","60.03","20"
"05/29/12 09:27:42","92.4946","32.2","215.66","111","60.0","20"
"05/29/12 09:32:43","92.4975","43.0","212.3","100","60.0","19"
"05/29/12 09:37:44","92.5003","36.7","213.26","78","60.03","19"
"05/29/12 09:42:44","92.503","30.4","212.89","197","60.03","19"
"05/29/12 09:47:43","92.5055","38.7","213.64","293","60.0","19"
"05/29/12 09:52:44","92.5082","30.1","214.64","287","60.03","19"
"05/29/12 09:57:43","92.511","45.4","216.4","334","60.03","19"
"05/29/12 10:02:43","92.5149","70.1","215.55","364","60.03","19"
"05/29/12 10:07:44","92.5192","62.4","216.27","316","60.0","19"
"05/29/12 10:12:43","92.5235","44.2","215.85","179","60.0","19"
"05/29/12 10:17:44","92.5278","112.1","217.01","527","60.03","19"
"05/29/12 10:22:43","92.5384","188.2","218.23","847","60.03","21"
"05/29/12 10:27:43","92.548","93.0","216.4","445","60.0","22"
"05/29/12 10:32:44","92.5547","55.9","215.29","208","60.03","22"
"05/29/12 10:37:43","92.5576","32.8","214.61","322","60.03","21"
"05/29/12 10:42:42","92.5604","50.0","215.52","134","60.0","20"
"05/29/12 10:47:43","92.5649","68.5","215.14","341","60.0","19"
"05/29/12 10:52:43","92.5698","57.7","215.1","369","60.03","19"
"05/29/12 10:57:44","92.5727","29.8","214.93","50","60.03","19"
"05/29/12 11:02:43","92.5762","65.7","215.89","333","60.07","19"
"05/29/12 11:07:42","92.5825","90.3","216.8","437","60.03","19"
"05/29/12 11:12:43","92.5913","131.3","217.76","606","60.03","20"
"05/29/12 11:17:43","92.6038","120.4","216.73","565","60.07","22"
"05/29/12 11:22:43","92.6141","84.6","216.43","410","60.0","22"
"05/29/12 11:27:43","92.6256","196.3","217.86","886","60.03","23"
"05/29/12 11:32:44","92.6311","51.0","215.51","94","60.03","20"
"05/29/12 11:37:43","92.6386","202.0","218.52","906","60.03","20"
"05/29/12 11:42:44","92.6484","157.5","217.97","717","60.03","21"
"05/29/12 11:47:43","92.6628","182.9","218.31","820","60.03","22"
"05/29/12 11:52:43","92.6768","181.5","218.02","824","60.07","23"
"05/29/12 11:57:43","92.6911","182.0","217.96","822","60.03","23"
"05/29/12 12:02:44","92.7053","178.4","218.22","807","60.07","24"
"05/29/12 12:07:43","92.7191","178.9","218.25","813","60.03","24"
"05/29/12 12:12:43","92.7327","177.3","217.87","803","60.03","24"
"05/29/12 12:17:44","92.7465","177.5","218.74","802","60.03","24"
"05/29/12 12:22:42","92.7604","180.7","217.98","817","60.0","24"
"05/29/12 12:27:43","92.7748","188.5","218.67","838","60.0","24"
"05/29/12 12:32:43","92.7878","182.4","218.35","829","60.03","24"
"05/29/12 12:37:43","92.8021","180.1","218.21","813","60.03","25"
"05/29/12 12:42:42","92.815","188.8","218.44","851","60.03","24"
"05/29/12 12:47:44","92.8232","196.3","218.49","884","60.07","23"
"05/29/12 12:52:44","92.8338","76.0","216.2","372","60.0","23"
"05/29/12 12:57:44","92.8434","196.6","218.96","886","60.07","23"
"05/29/12 13:02:43","92.8507","197.1","219.69","879","60.03","22"
"05/29/12 13:07:44","92.8613","195.5","219.24","875","60.07","22"
"05/29/12 13:12:44","92.8718","47.7","215.78","339","60.03","22"
"05/29/12 13:17:43","92.8799","90.8","216.94","439","60.03","22"
"05/29/12 13:22:43","92.8873","34.4","215.75","231","60.07","21"
"05/29/12 13:27:43","92.8976","195.9","219.53","876","60.03","22"
"05/29/12 13:32:44","92.9099","196.5","219.3","882","60.07","24"
"05/29/12 13:37:43","92.9216","196.7","219.17","874","60.03","23"
"05/29/12 13:42:43","92.9305","185.9","218.6","833","60.03","23"
"05/29/12 13:47:43","92.9424","191.0","219.67","846","60.03","23"
"05/29/12 13:52:44","92.9525","190.8","219.91","852","60.03","23"
"05/29/12 13:57:43","92.9635","184.7","219.54","829","60.03","23"
"05/29/12 14:02:44","92.9729","180.6","219.85","810","60.03","23"
"05/29/12 14:07:43","92.986","165.9","219.34","748","60.03","23"
"05/29/12 14:12:44","92.9985","178.1","219.55","804","60.03","23"
"05/29/12 14:17:43","93.0109","177.6","218.61","804","60.03","23"
"05/29/12 14:22:44","93.0243","174.3","219.29","783","60.03","24"
"05/29/12 14:27:43","93.0371","168.2","219.16","759","60.07","24"
"05/29/12 14:32:44","93.0501","164.1","220.05","730","60.03","23"
"05/29/12 14:37:44","93.0626","79.4","215.8","388","60.0","24"
"05/29/12 14:42:43","93.0717","182.6","218.49","822","60.03","23"
"05/29/12 14:47:43","93.0825","90.6","216.2","437","60.03","23"
"05/29/12 14:52:44","93.0921","72.1","215.9","360","60.03","23"
"05/29/12 14:57:44","93.0992","61.1","214.97","309","60.0","22"
"05/29/12 15:02:43","93.1057","107.6","216.22","506","60.03","22"
"05/29/12 15:07:43","93.1144","108.1","216.6","513","60.03","22"
"05/29/12 15:12:44","93.1253","153.5","217.11","707","60.03","23"
"05/29/12 15:17:44","93.1371","73.2","216.03","361","60.03","23"
"05/29/12 15:22:43","93.1435","65.6","215.4","175","60.03","23"
"05/29/12 15:27:44","93.1491","93.1","215.96","450","60.03","22"
"05/29/12 15:32:44","93.1599","149.3","218.05","678","60.03","22"
"05/29/12 15:37:44","93.1692","54.1","214.85","130","60.0","22"
"05/29/12 15:42:44","93.1772","93.4","216.19","448","60.03","22"
"05/29/12 15:47:44","93.1834","62.5","214.56","401","60.0","22"
"05/29/12 15:52:44","93.1892","73.2","215.25","361","60.0","21"
"05/29/12 15:57:44","93.1937","54.7","214.38","347","60.03","20"
"05/29/12 16:02:44","93.1977","46.5","215.04","176","60.03","19"
"05/29/12 16:07:44","93.2013","48.4","215.37","116","60.03","19"
"05/29/12 16:12:44","93.2067","79.5","216.06","387","60.03","19"
"05/29/12 16:17:44","93.2132","40.4","214.49","104","60.07","20"
"05/29/12 16:22:43","93.2165","45.7","215.65","236","60.07","19"
"05/29/12 16:27:44","93.2194","41.3","214.94","275","60.07","18"
"05/29/12 16:32:43","93.222","34.4","214.23","125","60.03","18"
"05/29/12 16:37:43","93.2252","34.3","214.28","317","60.03","18"
"05/29/12 16:42:44","93.2285","30.9","214.79","121","60.03","18"
"05/29/12 16:47:43","93.2314","26.9","214.45","218","60.0","18"
"05/29/12 16:52:43","93.234","20.6","214.32","203","60.0","18"
"05/29/12 16:57:44","93.2359","33.1","214.45","89","60.07","17"
"05/29/12 17:02:44","93.2382","35.1","213.37","76","60.03","17"
"05/29/12 17:07:44","93.2402","34.2","213.61","111","60.03","17"
"05/29/12 17:12:44","93.2422","25.8","213.34","311","60.03","17"
"05/29/12 17:17:43","93.244","28.6","213.57","69","60.03","17"
"05/29/12 17:22:43","93.2457","26.7","214.3","265","60.03","17"
"05/29/12 17:27:43","93.2474","19.1","214.35","31","60.03","17"
"05/29/12 17:32:43","93.2489","16.0","214.36","298","60.03","17"
"05/29/12 17:37:44","93.2501","13.7","213.87","240","60.07","16"
"05/29/12 17:42:44","93.2512","13.5","213.54","4","60.03","16"
"05/29/12 17:47:43","93.2523","14.2","213.54","80","60.03","16"
"05/29/12 17:52:43","93.253","14.7","213.15","1","60.07","15"
"05/29/12 17:57:44","93.2536","0.0","212.76","0","60.03","15"
"05/29/12 18:02:44","93.2541","0.0","213.46","0","60.03","15"
"05/29/12 18:07:43","93.2544","15.0","213.32","246","60.07","16"
"05/29/12 18:12:43","93.255","12.5","213.54","2","60.07","15"
"05/29/12 18:17:43","93.2558","13.9","213.79","1","60.07","15"
"05/29/12 18:22:44","93.2566","0.0","213.93","0","60.03","15"
"05/29/12 18:27:44","93.2569","0.0","213.52","0","60.03","15"
"05/29/12 18:32:44","93.2573","14.3","213.5","23","60.03","15"
"05/29/12 18:37:43","93.2575","11.3","213.18","70","60.03","15"
"05/29/12 18:42:44","93.2579","0.0","212.99","0","60.03","15"
"05/29/12 18:47:44","93.2585","0.0","212.86","0","60.03","14"
"05/29/12 18:52:44","93.259","0.0","212.48","0","60.03","15"
"05/29/12 18:57:43","93.2592","0.0","213.25","0","60.03","15"
"05/29/12 19:02:44","93.2596","13.7","213.86","3","60.03","14"
"05/30/12 06:52:44","93.2609","13.2","215.16","45","60.0","7"
"05/30/12 06:57:45","93.2615","10.5","214.1","28","60.03","7"
"05/30/12 07:02:44","93.262","14.4","213.73","3","60.03","8"
"05/30/12 07:07:43","93.2626","14.4","213.57","55","60.03","7"
"05/30/12 07:12:44","93.2633","12.8","212.21","1","60.0","8"
"05/30/12 07:17:44","93.2642","28.0","214.39","15","60.03","8"
"05/30/12 07:22:45","93.2667","38.1","213.83","66","60.0","8"
"05/30/12 07:27:44","93.2691","11.7","213.61","14","60.03","9"
"05/30/12 07:32:43","93.2706","14.2","214.05","113","60.03","9"
"05/30/12 07:37:44","93.2727","31.8","213.83","140","60.03","9"
"05/30/12 07:42:44","93.2746","24.7","213.66","229","60.03","9"
"05/30/12 07:47:44","93.276","15.5","213.52","184","60.03","9"
"05/30/12 07:52:44","93.2771","11.7","213.32","50","60.03","9"
"05/30/12 07:57:43","93.2784","27.1","213.68","100","60.0","9"
"05/30/12 08:02:44","93.2801","32.2","214.11","70","60.03","9"
"05/30/12 08:07:44","93.2819","32.5","214.32","86","60.03","10"
"05/30/12 08:12:44","93.2841","37.0","213.99","40","60.03","10"
"05/30/12 08:17:44","93.2863","26.6","213.84","253","60.03","10"
"05/30/12 08:22:44","93.2887","29.7","214.44","78","60.03","10"
"05/30/12 08:27:44","93.2909","13.8","213.33","21","60.0","10"
"05/30/12 08:32:43","93.2925","34.8","212.97","60","60.0","10"
"05/30/12 08:37:44","93.2944","26.3","213.2","69","60.0","10"
"05/30/12 08:42:44","93.2978","82.0","215.08","398","60.03","11"
"05/30/12 08:47:45","93.303","38.2","214.67","98","60.0","11"
"05/30/12 08:52:44","93.3055","27.8","214.32","96","60.03","11"
"05/30/12 08:57:43","93.3082","51.3","214.48","380","60.0","11"
"05/30/12 09:02:44","93.3119","52.2","214.66","174","60.0","11"
"05/30/12 09:07:43","93.3161","50.4","215.04","353","60.0","11"
"05/30/12 09:12:43","93.3194","50.7","214.88","378","60.03","12"
"05/30/12 09:17:44","93.3247","94.6","216.49","455","60.0","12"
"05/30/12 09:22:44","93.329","51.5","215.73","375","60.03","12"
"05/30/12 09:27:43","93.3345","60.1","215.7","310","60.0","12"
"05/30/12 09:32:44","93.3393","63.1","215.59","320","60.0","13"
"05/30/12 09:37:44","93.3443","47.6","216.14","418","60.0","13"
"05/30/12 09:42:43","93.3486","66.5","215.31","368","60.0","13"
"05/30/12 09:47:44","93.3529","65.1","215.35","358","60.03","13"
"05/30/12 09:52:44","93.3572","46.9","214.97","428","60.0","13"
"05/30/12 09:57:43","93.3612","43.2","215.21","237","60.0","13"
"05/30/12 10:02:43","93.3655","47.6","215.72","388","60.0","13"
"05/30/12 10:07:43","93.3724","91.9","215.54","441","60.0","13"
"05/30/12 10:12:44","93.381","77.4","214.54","382","59.96","14"
"05/30/12 10:17:45","93.3873","46.5","216.42","375","60.0","14"
"05/30/12 10:22:43","93.3945","101.6","214.44","487","60.0","15"
"05/30/12 10:27:44","93.4024","66.8","213.79","338","60.0","14"
"05/30/12 10:32:44","93.4081","80.4","215.03","395","60.03","14"
"05/30/12 10:37:43","93.4143","69.3","214.66","345","60.03","14"
"05/30/12 10:42:44","93.4202","65.8","215.71","332","60.0","15"
"05/30/12 10:47:43","93.4254","88.2","215.84","428","60.0","14"
"05/30/12 10:52:44","93.4337","81.4","216.38","394","60.03","15"
"05/30/12 10:57:43","93.4396","68.8","215.81","345","60.03","15"
"05/30/12 11:02:43","93.4442","40.5","214.94","403","60.03","15"
"05/30/12 11:07:43","93.4486","71.0","216.08","354","60.03","14"
"05/30/12 11:12:44","93.4554","124.3","217.25","577","60.03","15"
"05/30/12 11:17:44","93.4641","73.6","215.41","369","60.0","15"
"05/30/12 11:22:45","93.4703","97.4","216.54","465","60.03","15"
"05/30/12 11:27:44","93.4771","82.9","215.5","404","60.03","15"
"05/30/12 11:32:44","93.4834","79.9","215.26","390","60.03","15"
"05/30/12 11:37:44","93.4919","106.9","216.59","505","60.0","15"
"05/30/12 11:42:44","93.5001","130.5","217.08","603","60.03","16"
"05/30/12 11:47:43","93.5093","95.0","215.9","457","60.03","16"
"05/30/12 11:52:44","93.5182","93.0","215.48","449","60.0","16"
"05/30/12 11:57:43","93.5272","99.0","216.67","469","60.03","16"
"05/30/12 12:02:44","93.5348","104.5","215.59","499","60.03","16"
"05/30/12 12:07:43","93.5446","101.0","211.63","491","60.03","17"
"05/30/12 12:12:44","93.5523","91.8","217.32","442","60.03","17"
"05/30/12 12:17:44","93.5635","161.9","219.67","733","60.03","18"
"05/30/12 12:22:43","93.5723","127.7","217.23","592","60.03","18"
"05/30/12 12:27:45","93.5819","116.1","217.19","542","60.03","18"
"05/30/12 12:32:44","93.5943","106.1","216.77","498","60.0","19"
"05/30/12 12:37:44","93.6052","197.3","219.39","876","60.0","20"
"05/30/12 12:42:44","93.6154","135.5","216.84","626","60.03","20"
"05/30/12 12:47:43","93.6245","130.4","216.92","608","60.07","19"
"05/30/12 12:52:45","93.6344","100.3","214.67","482","60.03","19"
"05/30/12 12:57:44","93.6454","161.0","217.24","736","60.0","20"
"05/30/12 13:02:43","93.6598","70.5","215.84","353","60.03","21"
"05/30/12 13:07:43","93.6688","196.4","219.13","883","60.03","20"
"05/30/12 13:12:44","93.6802","73.1","215.26","362","60.0","21"
"05/30/12 13:17:45","93.6902","80.7","216.09","397","60.03","21"
"05/30/12 13:22:44","93.7037","195.4","218.0","881","60.03","22"
"05/30/12 13:27:44","93.714","152.8","216.64","701","60.03","22"
"05/30/12 13:32:44","93.721","101.4","215.57","486","60.03","20"
"05/30/12 13:37:43","93.7309","196.6","217.84","889","60.0","21"
"05/30/12 13:42:44","93.7451","144.8","217.55","666","60.0","23"
"05/30/12 13:47:45","93.758","184.0","218.47","830","60.03","23"
"05/30/12 13:52:43","93.7707","183.7","218.74","826","60.0","22"
"05/30/12 13:57:44","93.7848","187.2","219.06","835","60.03","23"
"05/30/12 14:02:44","93.7961","63.6","215.82","323","60.03","22"
"05/30/12 14:07:44","93.8074","94.1","216.5","453","60.03","22"
"05/30/12 14:12:44","93.8179","167.1","217.89","757","60.03","22"
"05/30/12 14:17:44","93.8307","166.7","217.91","759","60.03","22"
"05/30/12 14:22:44","93.8429","75.2","215.41","376","60.0","23"
"05/30/12 14:27:45","93.855","158.8","217.85","723","60.0","23"
"05/30/12 14:32:44","93.8673","156.8","218.06","717","60.0","23"
"05/30/12 14:37:44","93.8795","155.4","218.99","708","60.03","23"
"05/30/12 14:42:45","93.8916","158.5","218.57","716","60.0","23"
"05/30/12 14:47:43","93.9035","156.4","218.08","710","60.0","23"
"05/30/12 14:52:44","93.9154","141.9","217.52","655","60.0","23"
"05/30/12 14:57:43","93.9269","146.8","217.24","676","60.03","23"
"05/30/12 15:02:44","93.9382","142.9","216.59","655","60.03","23"
"05/30/12 15:07:43","93.9492","143.5","217.49","660","60.03","22"
"05/30/12 15:12:44","93.9603","140.8","217.42","648","60.0","22"
"05/30/12 15:17:43","93.9711","138.1","217.09","640","60.03","22"
"05/30/12 15:22:44","93.9818","136.4","216.35","633","60.03","22"
"05/30/12 15:27:45","93.9922","132.8","217.09","617","60.03","22"
"05/30/12 15:32:44","94.0025","129.3","217.16","599","60.03","22"
"05/30/12 15:37:45","94.0124","127.1","217.44","588","60.0","22"
"05/30/12 15:42:43","94.0222","124.7","216.45","585","60.0","22"
"05/30/12 15:47:43","94.0319","121.7","216.54","568","60.03","22"
"05/30/12 15:52:44","94.0412","117.9","215.99","554","60.03","22"
"05/30/12 15:57:43","94.0502","114.5","216.61","537","60.03","22"
"05/30/12 16:02:44","94.059","111.4","216.31","527","60.03","23"
"05/30/12 16:07:45","94.0676","109.2","216.21","515","60.03","23"
"05/30/12 16:12:44","94.0759","104.4","216.07","494","60.0","23"
"05/30/12 16:17:43","94.0839","101.1","216.74","478","60.0","24"
"05/30/12 16:22:44","94.0916","98.0","216.49","466","60.0","24"
"05/30/12 16:27:43","94.0991","96.0","215.95","462","60.03","24"
"05/30/12 16:32:44","94.1065","91.6","215.64","443","60.0","25"
"05/30/12 16:37:44","94.1135","89.4","215.92","431","60.03","24"
"05/30/12 16:42:45","94.1203","85.1","215.57","415","60.03","24"
"05/30/12 16:47:43","94.1268","83.0","216.06","404","60.03","23"
"05/30/12 16:52:44","94.1331","79.1","215.42","387","60.03","23"
"05/30/12 16:57:45","94.139","74.5","216.09","372","60.07","23"
"05/30/12 17:02:43","94.1447","71.2","215.86","357","60.03","23"
"05/30/12 17:07:43","94.1501","68.1","215.71","339","60.07","23"
"05/30/12 17:12:44","94.1552","63.9","215.21","322","60.03","23"
"05/30/12 17:17:45","94.16","60.4","215.49","310","60.03","22"
"05/30/12 17:22:44","94.1641","47.6","215.03","280","60.03","22"
"05/30/12 17:27:44","94.1679","56.7","215.3","245","60.03","22"
"05/30/12 17:32:44","94.1719","51.7","215.73","369","60.03","22"
"05/30/12 17:37:44","94.1755","39.2","215.67","391","60.03","21"
"05/30/12 17:42:43","94.1788","35.6","215.13","256","60.03","21"
"05/30/12 17:47:44","94.1819","32.7","215.25","183","60.03","20"
"05/30/12 17:52:45","94.1846","32.6","213.8","129","60.0","20"
"05/30/12 17:57:43","94.187","26.4","213.6","68","60.03","19"
"05/30/12 18:02:45","94.1893","22.1","214.48","177","60.03","19"
"05/30/12 18:07:44","94.1911","34.8","214.78","33","60.03","19"
"05/30/12 18:12:44","94.1929","29.2","214.23","170","60.03","19"
"05/30/12 18:17:44","94.1942","15.8","214.54","6","60.03","19"
"05/30/12 18:22:45","94.1955","20.6","213.64","243","60.03","18"
"05/30/12 18:27:44","94.1964","14.7","213.37","4","60.03","18"
"05/30/12 18:32:43","94.1973","11.6","212.84","0","60.03","18"
"05/30/12 18:37:44","94.1979","0.0","212.73","85","60.07","18"
"05/30/12 18:42:44","94.1985","0.0","212.75","0","60.07","17"
"05/30/12 18:47:44","94.1989","0.0","212.53","0","60.0","17"
"05/30/12 18:52:44","94.1993","13.0","212.26","2","60.03","17"
"05/30/12 18:57:45","94.1996","0.6","212.58","0","60.03","17"
"05/30/12 19:02:44","94.1998","0.0","213.27","0","60.03","16"
"05/30/12 19:07:45","94.2","14.3","213.78","11","60.07","16"
"05/30/12 19:12:43","94.2002","12.3","213.95","11","60.03","16"
"05/31/12 05:57:47","94.2006","0.0","211.89","0","60.03","7"
"05/31/12 06:07:43","94.2007","0.0","210.86","0","60.03","8"
"05/31/12 06:12:44","94.201","13.6","212.35","0","60.03","9"
"05/31/12 06:17:46","94.2015","2.3","213.18","249","60.03","9"
"05/31/12 06:22:45","94.2021","0.0","213.83","0","60.03","9"
"05/31/12 06:27:44","94.2028","15.1","214.92","5","60.0","9"
"05/31/12 06:32:44","94.2036","2.9","214.16","114","60.03","9"
"05/31/12 06:37:44","94.2047","14.8","212.47","9","60.03","10"
"05/31/12 06:42:43","94.2059","21.8","212.0","138","60.03","10"
"05/31/12 06:47:45","94.2075","22.3","212.11","16","60.03","11"
"05/31/12 06:52:44","94.2092","17.3","213.44","277","60.03","11"
"05/31/12 06:57:43","94.2111","29.7","213.41","84","60.0","11"
"05/31/12 07:02:44","94.2134","36.7","217.72","107","60.03","11"
"05/31/12 07:07:43","94.2161","31.5","214.77","145","60.0","11"
"05/31/12 07:12:43","94.219","44.9","215.6","289","60.03","12"
"05/31/12 07:17:45","94.2222","37.4","215.12","102","60.03","12"
"05/31/12 07:22:44","94.2257","54.0","214.26","343","60.07","13"
"05/31/12 07:27:45","94.2295","47.1","215.26","94","60.03","13"
"05/31/12 07:32:44","94.2336","68.9","214.35","382","60.03","13"
"05/31/12 07:37:44","94.2377","45.0","212.53","435","60.03","13"
"05/31/12 07:42:45","94.2415","44.1","213.88","240","60.0","14"
"05/31/12 07:47:44","94.2466","66.9","216.09","337","60.0","14"
"05/31/12 07:52:43","94.2519","70.9","216.33","348","60.03","15"
"05/31/12 07:57:45","94.2577","74.8","214.79","372","60.0","15"
"05/31/12 08:02:43","94.2635","78.5","214.33","389","60.0","15"
"05/31/12 08:07:44","94.2698","82.6","214.91","400","60.03","15"
"05/31/12 08:12:43","94.2763","85.9","214.87","420","60.0","16"
"05/31/12 08:17:44","94.2831","89.5","215.0","435","60.03","17"
"05/31/12 08:22:44","94.2902","93.3","215.35","452","60.0","17"
"05/31/12 08:27:45","94.2977","96.9","215.44","460","60.03","17"
"05/31/12 08:32:43","94.3052","100.2","215.02","481","60.03","17"
"05/31/12 08:37:43","94.3132","103.5","215.29","491","60.03","17"
"05/31/12 08:42:44","94.3213","106.6","214.96","508","60.0","18"
"05/31/12 08:47:45","94.3298","109.8","214.62","519","60.0","18"
"05/31/12 08:52:43","94.3384","112.6","214.56","537","60.03","19"
"05/31/12 08:57:44","94.3473","115.5","215.65","546","60.03","19"
"05/31/12 09:02:45","94.3565","119.3","215.32","561","60.0","19"
"05/31/12 09:07:45","94.3659","121.1","216.11","566","60.03","19"
"05/31/12 09:12:45","94.3754","123.8","216.4","578","60.0","19"
"05/31/12 09:17:43","94.3851","127.2","215.96","595","60.0","20"
"05/31/12 09:22:45","94.3951","128.9","215.83","600","60.03","20"
"05/31/12 09:27:44","94.4053","131.1","215.7","610","60.0","20"
"05/31/12 09:32:45","94.4155","133.5","215.55","623","60.0","21"
"05/31/12 09:37:44","94.426","136.1","215.44","635","60.0","21"
"05/31/12 09:42:45","94.4367","139.1","216.06","647","60.03","21"
"05/31/12 09:47:44","94.4476","139.9","216.59","649","60.03","22"
"05/31/12 09:52:44","94.4585","142.5","217.07","656","60.0","22"
"05/31/12 09:57:45","94.4698","143.9","216.73","663","60.0","23"
"05/31/12 10:02:44","94.481","146.1","216.88","670","60.03","23"
"05/31/12 10:07:44","94.4925","148.9","217.1","683","60.0","23"
"05/31/12 10:12:44","94.5043","150.5","217.16","691","60.0","23"
"05/31/12 10:17:44","94.516","151.2","217.26","695","60.03","24"
"05/31/12 10:22:45","94.5279","153.7","217.83","696","60.03","24"
"05/31/12 10:27:44","94.54","157.2","218.33","712","60.03","24"
"05/31/12 10:32:43","94.5522","157.7","217.91","722","60.03","24"
"05/31/12 10:37:44","94.5645","157.8","217.63","724","60.0","25"
"05/31/12 10:42:45","94.5769","160.5","217.83","728","60.0","25"
"05/31/12 10:47:45","94.5895","161.3","217.43","736","60.03","25"
"05/31/12 10:52:44","94.602","161.3","217.98","734","60.07","25"
"05/31/12 10:57:45","94.6147","161.5","217.87","738","60.03","26"
"05/31/12 11:02:44","94.6273","163.3","218.78","738","60.0","26"
"05/31/12 11:07:43","94.6401","162.8","218.63","742","60.0","27"
"05/31/12 11:12:44","94.6529","164.4","218.93","746","60.03","27"
"05/31/12 11:17:44","94.6658","165.2","218.61","747","60.0","27"
"05/31/12 11:22:44","94.6786","164.9","218.7","745","60.0","28"
"05/31/12 11:27:45","94.6914","165.3","218.35","753","60.0","29"
"05/31/12 11:32:44","94.7044","165.2","217.71","751","60.0","29"
"05/31/12 11:37:44","94.7174","168.0","217.7","765","60.03","29"
"05/31/12 11:42:44","94.7304","168.2","217.27","765","60.03","30"
"05/31/12 11:47:44","94.7436","169.6","218.37","767","60.03","30"
"05/31/12 11:52:45","94.7567","168.4","218.16","767","60.0","30"
"05/31/12 11:57:44","94.7698","168.7","218.2","766","60.03","30"
"05/31/12 12:02:44","94.783","170.2","217.82","769","60.03","30"
"05/31/12 12:07:45","94.7963","169.6","217.74","773","60.03","31"
"05/31/12 12:12:44","94.8093","167.5","217.68","760","60.0","32"
"05/31/12 12:17:44","94.8225","170.8","217.98","774","60.0","31"
"05/31/12 12:22:45","94.8359","169.8","218.42","765","60.03","31"
"05/31/12 12:27:45","94.8491","170.2","218.27","765","60.0","31"
"05/31/12 12:32:44","94.8622","167.5","218.16","759","60.0","32"
"05/31/12 12:37:44","94.8752","167.9","218.48","756","60.03","32"
"05/31/12 12:42:45","94.8884","169.0","218.49","764","60.03","32"
"05/31/12 12:47:44","94.9015","166.5","218.11","751","60.0","33"
"05/31/12 12:52:44","94.9145","169.6","218.22","768","60.0","32"
"05/31/12 12:57:45","94.9278","169.6","218.71","768","60.0","32"
"05/31/12 13:02:45","94.941","167.9","219.2","764","60.03","32"
"05/31/12 13:07:45","94.9541","169.7","218.43","769","60.07","32"
"05/31/12 13:12:44","94.9671","166.8","218.71","754","60.0","32"
"05/31/12 13:17:44","94.9801","165.4","218.7","750","60.0","32"
"05/31/12 13:22:45","94.9929","163.6","217.52","741","60.0","32"
"05/31/12 13:27:44","95.0057","162.8","218.2","736","60.0","33"
"05/31/12 13:32:44","95.0184","164.1","217.75","745","60.0","32"
"05/31/12 13:37:44","95.0312","162.3","217.79","740","60.03","32"
"05/31/12 13:42:45","95.0439","163.9","218.44","743","60.0","32"
"05/31/12 13:47:45","95.0565","162.1","217.7","737","60.03","32"
"05/31/12 13:52:45","95.0691","160.2","217.27","733","60.0","32"
"05/31/12 13:57:44","95.0816","159.3","218.24","727","60.03","32"
"05/31/12 14:02:45","95.094","160.1","217.88","728","60.0","31"
"05/31/12 14:07:44","95.1064","156.7","217.87","714","60.07","32"
"05/31/12 14:12:44","95.1186","157.3","217.22","717","60.0","31"
"05/31/12 14:17:44","95.1309","156.9","216.91","715","60.03","30"
"05/31/12 14:22:45","95.1431","154.2","217.66","706","60.03","30"
"05/31/12 14:27:44","95.155","151.8","217.52","698","60.03","30"
"05/31/12 14:32:44","95.1669","152.7","217.83","696","60.03","29"
"05/31/12 14:37:45","95.1787","148.5","217.16","682","60.0","30"
"05/31/12 14:42:45","95.1901","146.7","217.12","674","60.07","30"
"05/31/12 14:47:45","95.2016","146.2","217.65","671","60.03","30"
"05/31/12 14:52:44","95.2129","145.2","218.32","667","60.03","29"
"05/31/12 14:57:45","95.2241","141.6","218.17","648","60.07","29"
"05/31/12 15:02:45","95.235","140.4","216.86","646","60.03","29"
"05/31/12 15:07:44","95.2458","137.2","217.3","633","60.03","29"
"05/31/12 15:12:45","95.2564","134.9","216.83","626","60.0","29"
"05/31/12 15:17:45","95.2669","134.2","218.25","620","60.0","29"
"05/31/12 15:22:45","95.2772","131.5","217.2","608","60.03","28"
"05/31/12 15:27:45","95.2873","127.8","217.55","597","60.03","29"
"05/31/12 15:32:45","95.2971","124.2","216.51","580","60.03","29"
"05/31/12 15:37:44","95.3067","121.6","216.1","571","60.0","30"
"05/31/12 15:42:44","95.3159","118.1","216.53","555","60.0","31"
"05/31/12 15:47:44","95.3251","116.8","216.66","550","60.03","30"
"05/31/12 15:52:44","95.3341","115.2","216.92","544","60.03","30"
"05/31/12 15:57:44","95.3429","111.6","217.58","524","60.03","30"
"05/31/12 16:02:44","95.3515","107.6","216.42","513","60.07","30"
"05/31/12 16:07:45","95.3597","103.7","216.34","490","60.07","31"
"05/31/12 16:12:44","95.3676","100.9","216.86","477","60.03","32"
"05/31/12 16:17:44","95.3754","98.2","216.33","465","60.03","32"
"05/31/12 16:22:44","95.3829","95.0","215.85","457","60.0","32"
"05/31/12 16:27:45","95.3902","93.0","215.24","447","60.03","32"
"05/31/12 16:32:44","95.3973","90.2","215.75","436","60.03","32"
"05/31/12 16:37:45","95.4042","87.4","215.9","423","60.0","31"
"05/31/12 16:42:45","95.4109","84.2","215.03","412","60.0","30"
"05/31/12 16:47:44","95.4173","80.7","215.19","393","60.03","30"
"05/31/12 16:52:45","95.4235","77.5","215.89","382","60.03","29"
"05/31/12 16:57:45","95.4294","74.1","216.11","366","60.03","28"
"05/31/12 17:02:44","95.435","70.5","215.41","352","60.0","28"
"05/31/12 17:07:45","95.4404","66.9","216.65","336","60.03","27"
"05/31/12 17:12:45","95.4454","63.5","216.1","322","60.03","26"
"05/31/12 17:17:45","95.4502","51.3","215.59","172","60.0","26"
"05/31/12 17:22:44","95.454","41.8","214.87","419","60.03","25"
"05/31/12 17:27:45","95.4583","64.7","215.29","365","60.0","25"
"05/31/12 17:32:46","95.4622","55.9","214.34","140","60.03","25"
"05/31/12 17:37:44","95.4658","51.1","214.76","233","60.03","25"
"05/31/12 17:42:44","95.4691","35.2","214.9","92","60.03","24"
"05/31/12 17:47:44","95.4721","42.5","215.17","81","60.03","24"
"05/31/12 17:52:45","95.4749","28.8","214.23","130","60.03","24"
"05/31/12 17:57:44","95.4773","26.2","214.06","95","60.07","24"
"05/31/12 18:02:44","95.4795","23.2","213.41","128","60.03","24"
"05/31/12 18:07:44","95.4815","13.0","214.05","92","60.03","23"
"05/31/12 18:12:44","95.4831","23.8","213.83","221","60.03","23"
"05/31/12 18:17:44","95.4846","15.3","213.6","4","60.07","23"
"05/31/12 18:22:44","95.4858","15.1","213.77","90","60.0","22"
"05/31/12 18:27:45","95.4868","12.2","213.83","200","60.0","22"
"05/31/12 18:32:43","95.4877","10.6","213.84","0","60.07","22"
"05/31/12 18:37:45","95.4884","14.0","213.84","55","60.03","22"
"05/31/12 18:42:45","95.4889","14.7","213.49","1","60.07","21"
"05/31/12 18:47:44","95.4893","13.8","213.3","44","60.03","21"
"05/31/12 18:52:45","95.4897","7.4","213.8","0","60.03","20"
"05/31/12 18:57:45","95.49","0.0","212.97","0","60.0","20"
"05/31/12 19:02:44","95.4902","0.0","212.77","0","60.03","20"
"05/31/12 19:07:46","95.4905","0.0","213.81","0","60.0","20"
"05/31/12 19:12:45","95.4907","11.4","213.98","82","60.03","19"
"05/31/12 19:17:45","95.4909","0.4","213.45","0","60.03","19"
"05/31/12 19:22:44","95.4911","4.0","212.79","0","60.03","19"
"06/01/12 06:17:44","95.4915","12.3","212.32","0","60.0","7"
"06/01/12 06:22:45","95.4919","11.6","212.56","1","60.03","7"
"06/01/12 06:27:46","95.4925","0.0","212.83","0","60.03","8"
"06/01/12 06:32:45","95.4932","5.2","212.85","0","60.03","8"
"06/01/12 06:37:45","95.4941","15.9","212.99","50","60.03","8"
"06/01/12 06:42:46","95.4952","22.9","213.52","99","60.03","9"
"06/01/12 06:47:44","95.4965","13.8","214.07","254","60.03","9"
"06/01/12 06:52:45","95.4982","19.0","214.3","52","60.03","10"
"06/01/12 06:57:45","95.5004","25.8","213.94","83","60.03","11"
"06/01/12 07:02:44","95.5022","15.1","213.6","223","60.0","11"
"06/01/12 07:07:44","95.5038","23.8","214.34","201","60.03","11"
"06/01/12 07:12:45","95.5054","32.4","213.98","109","60.03","12"
"06/01/12 07:17:46","95.5073","14.7","214.26","17","60.03","13"
"06/01/12 07:22:45","95.5095","27.6","214.26","190","60.03","13"
"06/01/12 07:27:44","95.5116","24.7","214.3","193","60.03","13"
"06/01/12 07:32:46","95.5144","34.5","214.72","156","60.03","14"
"06/01/12 07:37:46","95.5177","52.6","214.67","244","60.0","15"
"06/01/12 07:42:44","95.5212","44.2","214.57","298","60.03","16"
"06/01/12 07:47:46","95.5245","52.3","215.49","256","60.0","17"
"06/01/12 07:52:44","95.5284","44.8","215.7","343","60.0","17"
"06/01/12 07:57:44","95.5328","62.4","215.74","319","60.03","18"
"06/01/12 08:02:44","95.5379","69.9","215.54","350","60.0","19"
"06/01/12 08:07:45","95.5434","71.6","216.01","358","60.03","19"
"06/01/12 08:12:46","95.5482","65.7","215.66","330","60.0","20"
"06/01/12 08:17:45","95.553","60.9","215.84","312","60.03","21"
"06/01/12 08:22:46","95.5589","80.5","216.03","393","60.03","22"
"06/01/12 08:27:46","95.5649","70.9","215.94","355","60.0","23"
"06/01/12 08:32:45","95.5703","75.7","216.08","375","60.03","23"
"06/01/12 08:37:45","95.575","65.6","215.58","333","60.03","24"
"06/01/12 08:42:44","95.5806","67.7","216.18","337","60.03","24"
"06/01/12 08:47:46","95.5859","73.9","216.54","366","60.03","24"
"06/01/12 08:52:46","95.5929","102.4","216.75","485","60.03","25"
"06/01/12 08:57:45","95.6006","103.3","217.18","489","60.03","26"
"06/01/12 09:02:44","95.6071","91.8","216.32","439","60.0","26"
"06/01/12 09:07:44","95.6134","85.9","216.09","419","60.03","27"
"06/01/12 09:12:46","95.6134","99.1","216.56","473","60.0","27"
"06/01/12 09:17:45","95.6208","88.1","216.37","424","60.03","28"
"06/01/12 09:22:44","95.6278","102.7","217.15","488","60.0","28"
"06/01/12 09:27:44","95.6359","94.8","216.04","455","60.03","28"
"06/01/12 09:32:45","95.6429","100.9","216.57","480","60.0","28"
"06/01/12 09:37:45","95.6511","116.9","218.01","541","60.03","29"
"06/01/12 09:42:46","95.6615","142.7","218.17","651","60.0","30"
"06/01/12 09:47:45","95.6727","142.9","218.61","651","60.0","31"
"06/01/12 09:52:46","95.6836","136.2","217.75","625","60.03","31"
"06/01/12 09:57:46","95.694","133.8","218.04","615","60.0","31"
"06/01/12 10:02:46","95.7049","146.1","217.9","669","60.03","32"
"06/01/12 10:07:46","95.7159","136.7","217.11","635","60.0","32"
"06/01/12 10:12:45","95.7266","140.7","217.85","643","60.03","32"
"06/01/12 10:17:45","95.738","150.3","218.12","687","60.0","32"
"06/01/12 10:22:46","95.7497","146.4","217.28","669","60.03","32"
"06/01/12 10:27:45","95.7604","127.0","217.68","587","60.03","32"
"06/01/12 10:32:44","95.7703","115.0","216.66","538","60.0","32"
"06/01/12 10:37:45","95.7779","78.8","216.36","385","60.03","31"
"06/01/12 10:42:44","95.7834","67.5","216.19","337","60.03","30"
"06/01/12 10:47:44","95.7887","71.9","216.22","356","60.03","29"
"06/01/12 10:52:46","95.7943","68.7","216.12","345","60.03","28"
"06/01/12 10:57:46","95.7998","71.1","216.12","354","60.03","27"
"06/01/12 11:02:45","95.8055","76.4","217.43","376","60.03","26"
"06/01/12 11:07:46","95.8115","77.6","216.84","381","60.03","26"
"06/01/12 11:12:44","95.8176","80.7","217.02","395","60.0","26"
"06/01/12 11:17:45","95.8241","85.3","217.15","410","60.0","26"
"06/01/12 11:22:45","95.8307","89.0","217.39","426","60.03","26"
"06/01/12 11:27:46","95.838","116.4","216.93","541","60.03","26"
"06/01/12 11:32:45","95.8498","148.9","217.29","684","60.0","28"
"06/01/12 11:37:45","95.8614","173.3","218.2","785","60.0","29"
"06/01/12 11:42:45","95.8744","168.4","218.18","762","60.0","30"
"06/01/12 11:47:44","95.8876","177.4","217.62","806","60.03","31"
"06/01/12 11:52:45","95.8996","142.5","218.08","653","60.03","32"
"06/01/12 11:57:46","95.9079","74.0","217.03","366","60.03","31"
"06/01/12 12:02:45","95.9155","144.2","217.17","664","60.03","31"
"06/01/12 12:07:46","95.9277","166.5","217.26","759","60.03","32"
"06/01/12 12:12:45","95.9418","176.2","217.26","803","60.0","33"
"06/01/12 12:17:45","95.9548","165.2","217.41","755","60.0","33"
"06/01/12 12:22:44","95.9672","149.5","217.79","689","60.03","34"
"06/01/12 12:27:45","95.9794","140.7","217.08","643","60.0","35"
"06/01/12 12:32:46","95.9895","140.1","217.68","645","60.0","35"
"06/01/12 12:37:45","96.0018","146.6","218.18","666","60.03","36"
"06/01/12 12:42:46","96.0126","119.3","217.32","556","60.0","36"
"06/01/12 12:47:47","96.0212","98.9","216.37","474","60.0","36"
"06/01/12 12:52:46","96.0287","109.3","216.57","514","60.03","35"
"06/01/12 12:57:45","96.0376","118.5","216.88","554","60.03","34"
"06/01/12 13:02:46","96.0471","124.2","217.49","578","60.0","34"
"06/01/12 13:07:46","96.0572","153.5","217.48","700","60.0","34"
"06/01/12 13:12:46","96.0695","160.4","218.48","732","60.0","35"
"06/01/12 13:17:45","96.0823","165.9","218.87","746","60.03","36"
"06/01/12 13:22:45","96.0953","167.0","218.75","756","60.0","37"
"06/01/12 13:27:47","96.1082","163.4","218.55","734","60.03","38"
"06/01/12 13:32:45","96.1208","163.0","218.22","736","60.03","38"
"06/01/12 13:37:44","96.1333","156.8","217.84","718","60.0","39"
"06/01/12 13:42:45","96.1454","147.5","217.44","678","60.0","40"
"06/01/12 13:47:45","96.1569","148.1","217.01","683","60.03","40"
"06/01/12 13:52:45","96.1676","132.1","217.63","612","60.07","40"
"06/01/12 13:57:46","96.1776","130.4","217.4","606","60.03","39"
"06/01/12 14:02:45","96.1876","127.9","217.27","592","60.0","39"
"06/01/12 14:07:46","96.1978","132.4","218.09","613","60.0","39"
"06/01/12 14:12:46","96.2082","140.3","217.7","643","60.0","39"
"06/01/12 14:17:45","96.2194","146.2","217.5","675","60.0","40"
"06/01/12 14:22:45","96.2309","149.5","217.83","683","60.03","38"
"06/01/12 14:27:45","96.2423","144.1","216.84","667","60.0","38"
"06/01/12 14:32:46","96.2536","143.7","218.11","659","60.0","37"
"06/01/12 14:37:46","96.2649","144.3","217.31","660","60.0","35"
"06/01/12 14:42:45","96.276","141.7","217.97","655","60.0","34"
"06/01/12 14:47:45","96.2871","143.6","218.45","657","60.03","34"
"06/01/12 14:52:46","96.2983","142.3","218.34","655","60.03","33"
"06/01/12 14:57:46","96.3093","140.6","218.32","645","60.0","32"
"06/01/12 15:02:45","96.3201","137.8","217.91","633","60.0","32"
"06/01/12 15:07:46","96.3307","134.5","217.19","622","60.0","32"
"06/01/12 15:12:46","96.341","131.2","217.26","611","60.03","33"
"06/01/12 15:17:46","96.3512","129.5","217.59","600","60.03","33"
"06/01/12 15:22:46","96.3612","126.9","216.87","589","60.03","33"
"06/01/12 15:27:46","96.371","124.7","217.44","581","60.03","33"
"06/01/12 15:32:45","96.3806","124.2","217.46","575","60.03","33"
"06/01/12 15:37:46","96.3903","123.4","217.62","573","60.0","33"
"06/01/12 15:42:46","96.3998","121.3","216.88","562","60.0","32"
"06/01/12 15:47:46","96.4092","119.3","216.43","558","60.03","32"
"06/01/12 15:52:47","96.4185","119.4","216.57","557","60.03","32"
"06/01/12 15:57:45","96.4279","124.3","216.87","582","60.03","32"
"06/01/12 16:02:46","96.4374","98.6","216.69","473","60.03","32"
"06/01/12 16:07:46","96.4451","66.9","215.93","336","60.0","31"
"06/01/12 16:12:47","96.4516","112.1","217.2","527","60.03","31"
"06/01/12 16:17:45","96.4605","111.3","216.69","520","60.03","31"
"06/01/12 16:22:46","96.4692","108.9","216.97","511","60.03","31"
"06/01/12 16:27:45","96.4776","107.3","216.85","505","60.0","31"
"06/01/12 16:32:45","96.4856","101.0","216.52","484","60.03","32"
"06/01/12 16:37:46","96.493","87.8","216.31","429","60.03","31"
"06/01/12 16:42:46","96.4991","75.7","215.39","376","60.03","31"
"06/01/12 16:47:45","96.5064","97.5","216.73","467","60.03","31"
"06/01/12 16:52:46","96.5136","88.4","216.13","427","60.03","30"
"06/01/12 16:57:46","96.5207","90.5","216.89","438","60.03","30"
"06/01/12 17:02:46","96.5276","85.0","216.47","414","60.03","30"
"06/01/12 17:07:46","96.5333","38.5","215.49","105","60.03","30"
"06/01/12 17:12:47","96.537","56.3","214.8","116","60.03","29"
"06/01/12 17:17:46","96.5414","75.5","215.71","372","60.03","29"
"06/01/12 17:22:46","96.5468","54.2","216.08","74","60.07","29"
"06/01/12 17:27:45","96.5513","66.2","215.44","336","60.03","29"
"06/01/12 17:32:45","96.5562","63.6","216.19","321","60.03","29"
"06/01/12 17:37:45","96.5607","48.0","216.1","399","60.03","29"
"06/01/12 17:42:46","96.5646","39.7","216.34","391","60.03","29"
"06/01/12 17:47:47","96.5683","35.2","215.48","168","60.03","29"
"06/01/12 17:52:45","96.5707","28.3","215.21","212","60.03","28"
"06/01/12 17:57:46","96.5733","28.0","215.41","121","60.03","28"
"06/01/12 18:02:46","96.575","20.2","214.89","255","60.0","27"
"06/01/12 18:07:47","96.5766","17.2","214.13","45","60.0","26"
"06/01/12 18:12:46","96.5781","15.8","213.79","31","60.03","26"
"06/01/12 18:17:46","96.5795","18.4","214.31","194","60.03","25"
"06/01/12 18:22:45","96.5811","24.1","214.24","97","60.03","24"
"06/01/12 18:27:46","96.5826","15.6","214.23","34","60.03","24"
"06/01/12 18:32:45","96.5837","7.4","213.62","279","60.03","24"
"06/01/12 18:37:46","96.5846","11.9","212.34","2","60.03","24"
"06/01/12 18:42:47","96.5854","14.0","213.73","1","60.0","24"
"06/01/12 18:47:45","96.5863","16.1","213.95","10","60.03","24"
"06/01/12 18:52:45","96.5871","14.0","214.59","241","60.03","24"
"06/01/12 18:57:46","96.5879","15.0","214.52","53","60.07","24"
"06/01/12 19:02:46","96.5886","13.9","214.07","3","60.0","23"
"06/01/12 19:07:46","96.5893","13.3","214.13","23","60.0","23"
"06/01/12 19:12:46","96.5899","12.1","214.32","7","60.03","23"
"06/01/12 19:17:45","96.5907","12.8","214.48","0","60.0","22"
"06/01/12 19:22:47","96.5914","0.0","214.58","2","60.03","22"
"06/01/12 19:27:46","96.5922","14.9","213.73","35","60.03","22"
"06/01/12 19:32:45","96.593","0.0","214.47","230","60.0","22"
"06/01/12 19:37:46","96.5936","13.3","213.84","3","60.03","22"
"06/01/12 19:42:45","96.5941","0.0","213.81","0","60.03","23"
"06/01/12 19:47:46","96.5945","0.0","213.47","0","60.0","23"
"06/01/12 19:52:47","96.5948","13.9","213.61","0","60.0","22"
"06/01/12 19:57:46","96.5951","8.3","213.88","187","60.03","22"
"06/01/12 20:02:46","96.5953","14.0","213.51","1","60.03","22"
"06/02/12 06:22:47","96.5953","0.0","214.34","0","60.03","11"
"06/02/12 06:27:46","96.5957","13.3","214.03","0","60.03","11"
"06/02/12 06:32:46","96.5962","13.3","214.31","65","60.03","11"
"06/02/12 06:37:46","96.5967","14.8","213.58","53","60.0","11"
"06/02/12 06:42:46","96.5976","9.0","214.71","90","60.03","11"
"06/02/12 06:47:48","96.5985","22.6","214.91","155","60.03","12"
"06/02/12 06:52:47","96.5997","12.9","214.08","10","60.03","12"
"06/02/12 06:57:46","96.6009","17.0","214.82","45","60.0","12"
"06/02/12 07:02:48","96.6023","25.5","214.83","232","60.03","13"
"06/02/12 07:07:46","96.6037","26.5","214.44","107","60.0","13"
"06/02/12 07:12:47","96.6053","13.8","213.53","3","60.03","13"
"06/02/12 07:17:47","96.6066","20.5","214.4","20","60.0","13"
"06/02/12 07:22:46","96.6082","27.6","214.51","127","60.03","13"
"06/02/12 07:27:45","96.6101","29.7","214.15","24","60.03","13"
"06/02/12 07:32:46","96.6122","25.5","215.39","128","60.0","14"
"06/02/12 07:37:45","96.6145","25.6","215.49","91","60.03","14"
"06/02/12 07:42:46","96.6168","30.9","215.36","66","60.0","14"
"06/02/12 07:47:46","96.6191","24.5","214.63","87","60.03","14"
"06/02/12 07:52:46","96.6212","22.3","213.37","272","60.03","15"
"06/02/12 07:57:46","96.6232","27.9","214.13","76","60.0","15"
"06/02/12 08:02:47","96.6253","29.2","214.5","31","60.03","15"
"06/02/12 08:07:46","96.6273","31.2","214.49","39","60.0","15"
"06/02/12 08:12:47","96.6294","26.7","214.07","100","60.07","15"
"06/02/12 08:17:46","96.6313","17.6","213.7","19","60.0","15"
"06/02/12 08:22:47","96.6334","27.6","214.06","214","60.03","15"
"06/02/12 08:27:46","96.6358","38.5","214.08","98","60.03","15"
"06/02/12 08:32:46","96.6388","37.2","214.19","286","60.03","16"
"06/02/12 08:37:47","96.6423","45.1","214.68","98","60.03","17"
"06/02/12 08:42:47","96.6462","46.1","214.45","187","60.0","17"
"06/02/12 08:47:48","96.6497","36.8","214.35","359","60.03","17"
"06/02/12 08:52:46","96.6528","33.7","214.48","249","60.03","17"
"06/02/12 08:57:46","96.6562","36.6","215.72","74","60.03","17"
"06/02/12 09:02:46","96.6602","41.7","215.56","400","60.0","18"
"06/02/12 09:07:47","96.6641","42.6","214.63","369","60.03","18"
"06/02/12 09:12:46","96.6682","62.2","214.23","146","60.03","18"
"06/02/12 09:17:47","96.6724","56.6","213.75","335","60.0","18"
"06/02/12 09:22:47","96.6767","67.9","214.38","359","60.03","18"
"06/02/12 09:27:47","96.681","57.2","214.19","138","60.03","18"
"06/02/12 09:32:47","96.6854","55.7","214.36","388","60.0","19"
"06/02/12 09:37:46","96.6894","63.3","214.82","324","60.03","19"
"06/02/12 09:42:46","96.6939","43.0","214.02","403","60.03","19"
"06/02/12 09:47:46","96.6982","56.6","214.78","172","60.03","19"
"06/02/12 09:52:47","96.7023","45.8","214.66","306","60.03","19"
"06/02/12 09:57:47","96.7057","32.3","214.73","168","60.03","19"
"06/02/12 10:02:46","96.7093","53.0","214.25","406","60.0","19"
"06/02/12 10:07:46","96.7126","34.4","214.27","115","60.0","19"
"06/02/12 10:12:47","96.7156","36.4","214.51","129","60.03","18"
"06/02/12 10:17:46","96.719","56.0","214.35","274","60.03","18"
"06/02/12 10:22:47","96.7232","59.5","214.98","187","60.0","17"
"06/02/12 10:27:46","96.7273","63.8","214.86","322","60.0","17"
"06/02/12 10:32:46","96.7321","42.5","213.88","350","60.0","17"
"06/02/12 10:37:47","96.7364","76.9","215.13","375","60.0","17"
"06/02/12 10:42:46","96.7427","78.8","215.38","385","60.0","18"
"06/02/12 10:47:46","96.7487","74.2","214.9","369","60.0","18"
"06/02/12 10:52:46","96.7541","64.6","215.39","322","60.03","18"
"06/02/12 10:57:46","96.7587","53.5","215.7","123","60.03","18"
"06/02/12 11:02:47","96.7633","66.5","215.41","334","60.07","18"
"06/02/12 11:07:47","96.7691","84.8","216.02","412","60.03","18"
"06/02/12 11:12:47","96.7761","103.1","216.55","491","60.03","18"
"06/02/12 11:17:47","96.7848","113.1","216.72","530","60.03","18"
"06/02/12 11:22:46","96.7936","114.3","216.99","535","60.03","19"
"06/02/12 11:27:47","96.8022","99.8","216.19","479","60.03","19"
"06/02/12 11:32:47","96.8101","103.4","216.36","491","60.0","20"
"06/02/12 11:37:45","96.8158","65.1","215.74","329","60.07","19"
"06/02/12 11:42:45","96.8221","74.9","216.41","369","60.03","19"
"06/02/12 11:47:47","96.828","87.3","216.85","423","60.03","19"
"06/02/12 11:52:47","96.8359","98.8","217.72","466","60.03","20"
"06/02/12 11:57:47","96.843","89.0","217.12","431","60.03","20"
"06/02/12 12:02:47","96.8502","99.4","216.96","474","60.07","20"
"06/02/12 12:07:47","96.8585","105.7","217.65","499","60.07","20"
"06/02/12 12:12:46","96.8666","105.4","215.93","501","60.03","21"
"06/02/12 12:17:47","96.8745","103.0","216.08","491","60.0","22"
"06/02/12 12:22:47","96.8828","110.4","216.77","521","60.0","22"
"06/02/12 12:27:45","96.8919","122.5","216.88","564","60.0","22"
"06/02/12 12:32:46","96.9015","117.7","216.97","553","60.03","23"
"06/02/12 12:37:46","96.91","104.1","216.56","496","60.03","23"
"06/02/12 12:42:45","96.9187","121.8","217.03","570","60.0","23"
"06/02/12 12:47:46","96.9269","75.5","214.76","373","60.0","23"
"06/02/12 12:52:47","96.9321","61.2","215.43","314","60.03","22"
"06/02/12 12:57:47","96.9364","66.9","215.05","340","60.03","22"
"06/02/12 13:02:46","96.9416","70.9","215.56","350","60.03","22"
"06/02/12 13:07:46","96.9493","132.0","217.38","611","60.03","22"
"06/02/12 13:12:47","96.9597","137.4","218.02","631","60.03","23"
"06/02/12 13:17:47","96.9691","101.0","216.94","473","60.03","23"
"06/02/12 13:22:47","96.9783","104.9","217.31","493","60.03","23"
"06/02/12 13:27:47","96.9885","132.1","217.11","614","60.03","24"
"06/02/12 13:32:47","96.9983","120.0","216.62","564","60.0","24"
"06/02/12 13:37:46","97.007","98.6","215.76","471","60.03","24"
"06/02/12 13:42:47","97.0134","71.1","215.92","351","60.03","24"
"06/02/12 13:47:48","97.0185","65.6","215.17","335","60.03","23"
"06/02/12 13:52:47","97.0237","66.6","215.32","337","60.03","23"
"06/02/12 13:57:47","97.0287","66.6","215.11","336","60.03","23"
"06/02/12 14:02:47","97.0344","78.0","215.65","383","60.03","23"
"06/02/12 14:07:47","97.0408","91.5","215.8","444","60.07","23"
"06/02/12 14:12:46","97.0476","82.9","215.58","405","60.03","23"
"06/02/12 14:17:46","97.054","79.6","215.78","393","60.03","23"
"06/02/12 14:22:46","97.0599","76.0","215.52","373","60.0","23"
"06/02/12 14:27:47","97.0665","90.8","215.85","434","60.03","23"
"06/02/12 14:32:48","97.0739","91.2","215.73","440","60.03","24"
"06/02/12 14:37:46","97.0799","53.2","214.78","118","60.0","24"
"06/02/12 14:42:46","97.0839","47.9","214.97","288","59.96","23"
"06/02/12 14:47:46","97.0885","54.7","215.5","175","60.0","23"
"06/02/12 14:52:47","97.0939","70.0","215.82","350","60.0","23"
"06/02/12 14:57:46","97.0984","56.5","214.88","331","60.03","23"
"06/02/12 15:02:47","97.1023","47.8","214.85","353","60.03","23"
"06/02/12 15:07:46","97.1068","66.1","214.87","332","60.0","22"
"06/02/12 15:12:47","97.1115","58.5","215.33","367","60.0","22"
"06/02/12 15:17:47","97.1196","139.3","216.87","642","60.0","23"
"06/02/12 15:22:46","97.1296","139.3","217.37","641","60.03","24"
"06/02/12 15:27:48","97.1394","130.9","216.31","608","60.03","24"
"06/02/12 15:32:46","97.1489","108.6","216.52","513","60.03","25"
"06/02/12 15:37:46","97.1576","110.8","216.69","522","60.0","25"
"06/02/12 15:42:46","97.1653","63.4","214.94","321","60.03","25"
"06/02/12 15:47:47","97.1709","64.7","214.92","331","60.0","24"
"06/02/12 15:52:47","97.1753","51.0","214.7","238","60.0","24"
"06/02/12 15:57:48","97.1795","43.6","214.45","367","60.03","23"
"06/02/12 16:02:47","97.1834","51.0","214.99","306","60.0","23"
"06/02/12 16:07:47","97.1876","45.1","214.44","419","60.03","23"
"06/02/12 16:12:47","97.1919","70.3","214.5","187","60.0","22"
"06/02/12 16:17:47","97.1959","54.1","214.41","201","60.03","22"
"06/02/12 16:22:47","97.199","46.5","213.93","288","60.0","22"
"06/02/12 16:27:47","97.2018","23.3","214.56","151","60.03","21"
"06/02/12 16:32:46","97.2038","14.7","214.06","26","60.03","21"
"06/02/12 16:37:47","97.2059","24.9","214.3","151","60.0","20"
"06/02/12 16:42:46","97.2082","30.2","214.13","141","60.07","20"
"06/02/12 16:47:47","97.211","39.0","214.31","81","60.0","20"
