"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/02/12 16:52:46","97.2143","38.8","214.19","349","60.07","20"
"06/02/12 16:57:46","97.2175","43.8","214.85","170","60.03","20"
"06/02/12 17:02:46","97.221","49.2","215.15","392","60.0","20"
"06/02/12 17:07:47","97.2246","47.5","215.01","312","60.03","20"
"06/02/12 17:12:47","97.2284","48.2","215.14","152","60.03","20"
"06/02/12 17:17:46","97.2313","37.0","214.08","240","60.0","20"
"06/02/12 17:22:47","97.2342","35.2","214.25","258","60.03","20"
"06/02/12 17:27:47","97.2362","16.6","213.88","279","60.03","20"
"06/02/12 17:32:47","97.2379","25.5","213.88","54","60.03","20"
"06/02/12 17:37:46","97.2392","13.2","214.12","192","60.03","20"
"06/02/12 17:42:47","97.2407","14.7","214.4","127","60.0","19"
"06/02/12 17:47:47","97.2423","22.1","214.29","248","60.03","19"
"06/02/12 17:52:46","97.2439","22.3","213.89","282","60.0","19"
"06/02/12 17:57:47","97.2458","33.8","214.58","205","60.03","19"
"06/02/12 18:02:47","97.2475","24.7","214.02","48","60.03","19"
"06/02/12 18:07:47","97.2502","47.9","214.14","189","60.03","20"
"06/02/12 18:12:46","97.2526","15.6","213.82","26","60.03","20"
"06/02/12 18:17:47","97.2541","21.2","214.18","40","60.0","20"
"06/02/12 18:22:48","97.2558","13.3","214.48","19","60.07","21"
"06/02/12 18:27:46","97.2571","23.2","213.82","166","60.03","21"
"06/02/12 18:32:47","97.2582","11.9","213.64","4","60.03","20"
"06/02/12 18:37:46","97.259","10.5","213.05","1","60.07","20"
"06/02/12 18:42:47","97.2599","4.0","213.51","207","60.07","20"
"06/02/12 18:47:47","97.2607","14.6","213.13","28","60.03","20"
"06/02/12 18:52:47","97.2616","13.9","214.2","1","60.07","20"
"06/02/12 18:57:46","97.2623","15.3","213.25","42","60.03","20"
"06/02/12 19:02:46","97.2631","8.4","213.49","191","60.0","20"
"06/02/12 19:07:46","97.2636","13.2","213.16","71","60.03","20"
"06/02/12 19:12:47","97.2641","13.7","213.23","16","60.03","19"
"06/02/12 19:17:47","97.2645","12.6","213.31","7","60.03","19"
"06/02/12 19:22:46","97.2649","0.0","213.61","0","60.0","19"
"06/02/12 19:27:46","97.2652","0.0","213.76","0","60.03","19"
"06/02/12 19:32:46","97.2655","0.0","212.82","0","60.03","19"
"06/03/12 05:57:47","97.2655","0.0","214.53","0","60.03","11"
"06/03/12 06:02:49","97.2655","0.0","213.74","0","60.07","11"
"06/03/12 06:07:47","97.2656","0.0","213.57","0","60.0","12"
"06/03/12 06:12:50","97.266","11.8","214.16","14","60.03","13"
"06/03/12 06:17:48","97.2664","13.1","214.14","2","60.03","13"
"06/03/12 06:22:48","97.267","13.5","214.69","2","60.03","13"
"06/03/12 06:27:47","97.2678","4.6","214.72","35","60.03","13"
"06/03/12 06:32:48","97.2686","7.0","214.55","254","60.03","13"
"06/03/12 06:37:47","97.2697","13.3","214.54","2","60.0","14"
"06/03/12 06:42:49","97.271","13.3","214.22","14","60.0","15"
"06/03/12 06:52:47","97.2741","33.3","214.31","68","60.03","15"
"06/03/12 06:57:47","97.276","28.9","215.07","63","60.07","16"
"06/03/12 07:02:46","97.2781","27.6","215.2","79","60.03","16"
"06/03/12 07:07:47","97.2805","28.8","214.4","120","60.0","17"
"06/03/12 07:12:47","97.2832","41.1","214.95","301","60.03","17"
"06/03/12 07:17:47","97.2861","43.8","215.18","253","60.0","18"
"06/03/12 07:22:47","97.2893","49.8","214.25","239","60.0","18"
"06/03/12 07:27:47","97.2928","42.1","214.29","127","60.03","19"
"06/03/12 07:32:48","97.2966","51.9","214.83","333","60.03","19"
"06/03/12 07:37:49","97.3007","43.9","214.88","388","60.03","19"
"06/03/12 07:42:48","97.305","48.6","214.74","362","60.03","20"
"06/03/12 07:47:47","97.3089","56.8","215.24","339","60.03","20"
"06/03/12 07:52:47","97.313","63.7","215.02","322","60.03","21"
"06/03/12 07:57:48","97.318","66.2","214.8","336","60.03","21"
"06/03/12 08:02:48","97.3233","69.0","215.94","342","60.0","21"
"06/03/12 08:07:48","97.3288","72.6","215.7","360","60.03","22"
"06/03/12 08:12:47","97.3346","76.2","216.09","375","60.03","22"
"06/03/12 08:17:48","97.3407","79.2","216.36","390","60.03","22"
"06/03/12 08:22:46","97.3469","82.7","215.73","403","60.03","22"
"06/03/12 08:27:48","97.3536","87.5","216.38","424","60.0","22"
"06/03/12 08:32:48","97.3605","90.9","216.6","436","60.03","23"
"06/03/12 08:37:47","97.3677","93.9","215.99","450","60.0","23"
"06/03/12 08:42:48","97.3751","96.8","215.61","466","60.03","24"
"06/03/12 08:47:47","97.3828","99.4","215.8","475","60.03","24"
"06/03/12 08:52:47","97.3907","103.2","215.8","489","60.03","24"
"06/03/12 08:57:47","97.3989","106.0","216.39","503","60.03","24"
"06/03/12 09:02:47","97.4072","109.0","216.17","518","60.0","24"
"06/03/12 09:07:48","97.4159","111.4","217.08","526","60.0","24"
"06/03/12 09:12:49","97.4247","114.8","217.03","535","60.0","24"
"06/03/12 09:17:47","97.4337","117.2","217.76","546","60.03","24"
"06/03/12 09:22:46","97.443","121.7","217.7","563","60.03","24"
"06/03/12 09:27:47","97.4525","122.4","217.61","568","60.03","25"
"06/03/12 09:32:48","97.4621","124.4","218.03","573","60.03","25"
"06/03/12 09:37:46","97.4718","126.1","218.37","583","60.03","25"
"06/03/12 09:42:48","97.4819","130.7","217.7","604","60.03","25"
"06/03/12 09:47:48","97.4921","133.5","218.06","615","60.0","25"
"06/03/12 09:52:47","97.5025","134.7","217.36","623","60.03","25"
"06/03/12 09:57:48","97.5131","136.1","217.88","626","60.03","26"
"06/03/12 10:02:48","97.5238","135.6","217.29","622","60.0","26"
"06/03/12 10:07:47","97.5344","138.9","217.04","642","60.03","26"
"06/03/12 10:12:48","97.5453","141.8","217.43","653","60.0","26"
"06/03/12 10:17:47","97.5563","140.7","217.82","650","60.03","27"
"06/03/12 10:22:47","97.5674","140.4","217.99","646","60.07","27"
"06/03/12 10:27:47","97.5785","143.7","218.25","657","60.0","27"
"06/03/12 10:32:47","97.5897","145.0","218.52","658","60.03","28"
"06/03/12 10:37:48","97.6012","147.8","219.0","673","60.0","28"
"06/03/12 10:42:47","97.6128","149.9","217.19","685","60.03","28"
"06/03/12 10:47:47","97.6244","150.4","218.57","683","60.03","28"
"06/03/12 10:52:48","97.6363","152.6","218.76","696","60.03","28"
"06/03/12 10:57:47","97.6482","154.5","218.39","703","60.07","29"
"06/03/12 11:02:48","97.6603","157.1","218.45","711","60.0","28"
"06/03/12 11:07:48","97.6726","157.8","218.02","707","60.03","29"
"06/03/12 11:12:46","97.6847","159.6","217.91","726","60.03","28"
"06/03/12 11:17:47","97.6971","156.9","218.51","712","60.03","29"
"06/03/12 11:22:47","97.7093","157.5","218.62","715","60.03","29"
"06/03/12 11:27:48","97.7216","158.8","218.96","721","60.0","29"
"06/03/12 11:32:47","97.7338","157.7","218.47","720","60.03","30"
"06/03/12 11:37:47","97.7464","161.9","218.79","729","60.0","29"
"06/03/12 11:42:48","97.7588","159.3","218.45","722","60.03","30"
"06/03/12 11:47:48","97.7714","162.3","218.71","736","60.03","30"
"06/03/12 11:52:48","97.7841","162.4","219.39","732","60.0","29"
"06/03/12 11:57:47","97.7967","161.5","219.17","731","60.03","30"
"06/03/12 12:02:47","97.8093","158.8","219.31","718","60.03","30"
"06/03/12 12:07:48","97.8221","163.7","218.92","736","60.0","30"
"06/03/12 12:12:48","97.8349","163.8","218.35","744","60.03","30"
"06/03/12 12:17:47","97.8477","163.4","218.95","737","60.0","30"
"06/03/12 12:22:48","97.8603","160.7","218.72","726","60.0","30"
"06/03/12 12:27:47","97.8728","161.8","218.99","729","60.03","31"
"06/03/12 12:32:47","97.8854","160.4","218.94","726","60.0","31"
"06/03/12 12:37:48","97.8976","162.5","218.88","736","60.0","31"
"06/03/12 12:42:46","97.9092","160.1","218.85","726","60.03","31"
"06/03/12 12:47:47","97.9212","137.5","218.17","633","60.07","31"
"06/03/12 12:52:48","97.9327","154.6","218.73","703","60.0","31"
"06/03/12 12:57:48","97.9451","165.5","219.13","745","60.03","31"
"06/03/12 13:02:48","97.9574","160.3","218.02","721","60.03","31"
"06/03/12 13:07:47","97.9698","153.9","218.32","697","60.0","31"
"06/03/12 13:12:47","97.9821","162.3","218.24","738","60.0","31"
"06/03/12 13:17:48","97.9946","157.3","218.31","714","60.0","32"
"06/03/12 13:22:48","98.0068","157.6","217.71","718","60.0","32"
"06/03/12 13:27:48","98.019","155.2","217.95","708","60.03","33"
"06/03/12 13:32:48","98.031","155.7","218.26","710","60.0","33"
"06/03/12 13:37:48","98.0432","155.7","218.34","706","60.03","33"
"06/03/12 13:42:47","98.0552","155.3","217.96","708","60.0","33"
"06/03/12 13:47:48","98.0672","153.5","218.83","695","60.03","33"
"06/03/12 13:52:47","98.0791","152.5","217.96","696","60.03","34"
"06/03/12 13:57:47","98.0911","153.7","218.52","700","60.03","33"
"06/03/12 14:02:48","98.1029","150.0","218.03","684","60.03","33"
"06/03/12 14:07:48","98.1147","152.5","218.54","691","60.03","33"
"06/03/12 14:12:47","98.1263","148.9","217.43","687","60.03","34"
"06/03/12 14:17:48","98.1379","147.3","217.74","677","60.0","34"
"06/03/12 14:22:48","98.1492","145.1","218.04","663","60.0","34"
"06/03/12 14:27:49","98.1605","145.0","217.33","667","60.0","34"
"06/03/12 14:32:48","98.1717","141.7","217.69","650","60.0","34"
"06/03/12 14:37:48","98.1826","139.4","217.5","643","60.03","34"
"06/03/12 14:42:50","98.1935","139.1","217.62","640","60.03","35"
"06/03/12 14:47:47","98.2042","137.8","217.4","639","60.03","34"
"06/03/12 14:52:48","98.2148","133.8","217.41","621","60.0","33"
"06/03/12 14:57:47","98.2253","133.3","217.41","615","60.0","33"
"06/03/12 15:02:47","98.2354","134.4","217.4","624","60.0","33"
"06/03/12 15:07:48","98.2458","133.3","216.73","613","60.0","33"
"06/03/12 15:12:46","98.2556","129.6","216.69","597","60.0","33"
"06/03/12 15:17:47","98.2657","128.2","217.31","597","60.0","33"
"06/03/12 15:22:47","98.2755","115.9","216.38","543","60.0","33"
"06/03/12 15:27:47","98.2848","95.7","216.09","457","60.03","34"
"06/03/12 15:32:47","98.2936","103.6","216.17","494","60.03","34"
"06/03/12 15:37:48","98.3028","119.8","217.07","561","60.03","33"
"06/03/12 15:42:49","98.3113","119.2","216.45","560","60.0","32"
"06/03/12 15:47:48","98.3201","112.2","216.95","527","60.0","33"
"06/03/12 15:52:48","98.328","89.3","216.04","433","60.0","32"
"06/03/12 15:57:49","98.3362","110.0","218.14","516","60.03","33"
"06/03/12 16:02:48","98.3445","99.4","217.27","472","60.0","33"
"06/03/12 16:07:48","98.3522","101.5","217.71","481","60.0","33"
"06/03/12 16:12:48","98.3596","93.9","217.8","449","60.03","34"
"06/03/12 16:17:48","98.3671","100.6","216.73","479","59.96","34"
"06/03/12 16:22:47","98.3744","84.0","216.81","408","60.03","34"
"06/03/12 16:27:47","98.3809","85.5","216.54","415","60.03","34"
"06/03/12 16:32:48","98.3877","90.1","216.91","432","60.03","34"
"06/03/12 16:37:48","98.3944","84.7","216.86","410","60.03","35"
"06/03/12 16:42:49","98.4009","81.8","216.53","397","60.03","35"
"06/03/12 16:47:48","98.4067","71.1","216.42","353","60.0","34"
"06/03/12 16:52:48","98.4124","75.0","216.27","368","60.03","34"
"06/03/12 16:57:47","98.4173","62.6","216.08","318","60.03","34"
"06/03/12 17:02:49","98.4214","55.0","215.75","119","60.0","33"
"06/03/12 17:07:48","98.4255","61.0","216.29","196","60.0","33"
"06/03/12 17:12:48","98.4295","42.1","215.61","157","60.03","32"
"06/03/12 17:17:48","98.433","37.5","215.14","304","60.03","32"
"06/03/12 17:22:47","98.437","56.8","215.49","135","60.03","31"
"06/03/12 17:27:48","98.441","55.6","215.53","365","60.0","31"
"06/03/12 17:32:47","98.4448","43.2","215.77","340","60.03","31"
"06/03/12 17:37:47","98.4485","38.2","215.92","214","60.03","31"
"06/03/12 17:42:48","98.4517","36.0","215.77","94","60.0","30"
"06/03/12 17:47:47","98.4547","30.1","215.37","141","60.0","30"
"06/03/12 17:52:47","98.457","32.4","215.09","159","60.07","29"
"06/03/12 17:57:47","98.4588","19.2","214.61","213","60.03","28"
"06/03/12 18:02:47","98.4603","21.0","214.12","183","60.0","28"
"06/03/12 18:07:47","98.462","26.9","213.97","163","60.03","27"
"06/03/12 18:12:47","98.4636","20.1","214.19","85","60.03","27"
"06/03/12 18:17:47","98.4649","13.7","213.97","13","60.03","26"
"06/03/12 18:22:49","98.4659","14.3","213.83","3","60.03","26"
"06/03/12 18:27:47","98.4669","12.5","213.61","63","60.07","25"
"06/03/12 18:32:47","98.4678","12.8","213.47","1","60.03","25"
"06/03/12 18:37:47","98.4687","15.8","213.42","272","60.07","24"
"06/03/12 18:42:47","98.4694","7.9","214.19","168","60.03","24"
"06/03/12 18:47:47","98.4703","9.5","213.9","231","60.03","23"
"06/03/12 18:52:48","98.4712","12.8","213.29","113","60.03","23"
"06/03/12 18:57:48","98.4721","10.4","213.75","25","60.03","23"
"06/03/12 19:02:48","98.4728","15.4","214.2","110","60.0","23"
"06/03/12 19:07:48","98.4736","15.1","213.78","1","60.0","22"
"06/03/12 19:12:47","98.4744","14.6","214.32","61","60.0","22"
"06/03/12 19:17:47","98.4751","15.7","213.41","1","60.0","22"
"06/03/12 19:22:48","98.4757","12.5","214.12","27","60.03","22"
"06/03/12 19:27:48","98.4762","0.0","213.47","0","60.03","21"
"06/03/12 19:32:47","98.4765","6.4","214.07","0","60.03","21"
"06/03/12 19:37:47","98.4769","0.0","213.81","108","60.03","21"
"06/03/12 19:42:48","98.4772","0.0","213.43","0","60.0","21"
"06/04/12 05:32:51","98.4772","0.0","213.11","0","60.03","13"
"06/04/12 05:37:53","98.4772","0.0","213.66","0","60.03","13"
"06/04/12 05:42:49","98.4774","0.0","212.72","0","60.03","14"
"06/04/12 05:47:49","98.4777","7.5","212.79","0","60.03","15"
"06/04/12 05:52:48","98.4782","14.7","213.06","3","60.03","15"
"06/04/12 05:57:48","98.4788","12.6","212.69","10","60.03","15"
"06/04/12 06:02:49","98.4795","5.0","213.08","250","60.0","15"
"06/04/12 06:07:48","98.4801","0.0","213.45","0","60.03","16"
"06/04/12 06:12:47","98.4806","0.0","213.74","0","60.0","16"
"06/04/12 06:17:48","98.4812","15.5","214.55","0","60.0","17"
"06/04/12 06:22:48","98.4819","12.0","213.34","57","60.07","17"
"06/04/12 06:27:48","98.4827","14.8","214.29","110","60.0","17"
"06/04/12 06:32:48","98.4839","14.8","214.54","4","60.0","17"
"06/04/12 06:37:48","98.485","14.3","214.39","7","60.03","18"
"06/04/12 06:42:48","98.4866","16.4","214.06","17","60.03","18"
"06/04/12 06:47:47","98.4885","18.1","214.34","43","60.0","18"
"06/04/12 06:52:48","98.4908","27.6","214.31","114","60.03","19"
"06/04/12 06:57:49","98.4934","34.3","214.91","147","60.03","19"
"06/04/12 07:02:48","98.4967","41.7","214.97","179","60.0","20"
"06/04/12 07:07:47","98.499","23.9","214.27","36","60.03","20"
"06/04/12 07:12:47","98.5011","38.3","214.41","71","60.03","20"
"06/04/12 07:17:48","98.5033","21.0","214.32","256","60.0","20"
"06/04/12 07:22:48","98.5052","22.4","215.46","20","60.0","20"
"06/04/12 07:27:48","98.5067","10.8","214.61","161","60.0","20"
"06/04/12 07:32:49","98.5081","10.5","215.82","4","60.0","20"
"06/04/12 07:37:48","98.5096","10.9","215.62","19","60.03","20"
"06/04/12 07:42:48","98.5113","15.5","215.55","21","60.0","19"
"06/04/12 07:47:48","98.5134","32.8","215.06","115","60.03","20"
"06/04/12 07:52:47","98.5155","32.0","214.88","125","60.03","20"
"06/04/12 07:57:48","98.5177","36.7","214.6","154","60.0","20"
"06/04/12 08:02:50","98.5203","26.4","214.65","64","60.03","20"
"06/04/12 08:07:49","98.5224","19.5","214.7","228","60.03","20"
"06/04/12 08:12:47","98.525","70.4","213.93","355","60.03","20"
"06/04/12 08:17:49","98.5272","33.8","213.03","258","60.03","20"
"06/04/12 08:22:48","98.5293","32.6","213.4","63","60.03","20"
"06/04/12 08:27:48","98.5318","36.0","213.79","160","60.03","20"
"06/04/12 08:32:48","98.5366","88.8","214.81","431","60.03","21"
"06/04/12 08:37:49","98.5446","131.5","215.92","608","60.0","22"
"06/04/12 08:42:47","98.5504","67.5","214.08","96","60.03","23"
"06/04/12 08:47:49","98.5551","62.6","213.93","318","60.03","23"
"06/04/12 08:52:48","98.5587","38.8","214.97","128","60.03","23"
"06/04/12 08:57:48","98.5621","42.7","213.7","356","60.03","23"
"06/04/12 09:02:49","98.5663","61.7","214.31","317","60.03","23"
"06/04/12 09:07:49","98.5718","63.8","214.67","325","60.03","24"
"06/04/12 09:12:49","98.5768","60.4","214.25","308","60.03","24"
"06/04/12 09:17:47","98.5806","35.0","214.08","162","60.03","24"
"06/04/12 09:22:48","98.5839","51.5","214.67","242","60.03","24"
"06/04/12 09:27:47","98.5875","53.1","214.62","191","60.0","24"
"06/04/12 09:32:48","98.5913","44.3","214.96","196","60.0","24"
"06/04/12 09:37:48","98.5949","47.2","215.25","237","60.03","24"
"06/04/12 09:42:48","98.5985","38.9","214.83","111","60.0","24"
"06/04/12 09:47:47","98.6023","51.4","214.51","118","60.03","24"
"06/04/12 09:52:48","98.6074","71.9","214.8","358","60.03","25"
"06/04/12 09:57:48","98.6126","66.1","215.25","334","60.0","25"
"06/04/12 10:02:49","98.6178","67.8","213.69","344","60.03","25"
"06/04/12 10:07:48","98.623","71.8","213.93","299","60.03","25"
"06/04/12 10:12:49","98.6271","64.2","214.51","322","60.03","26"
"06/04/12 10:17:48","98.6316","56.2","213.61","86","60.0","26"
"06/04/12 10:22:48","98.6355","57.6","213.14","111","60.03","26"
"06/04/12 10:27:49","98.6394","53.7","213.13","276","60.03","26"
"06/04/12 10:32:47","98.643","37.8","214.12","114","60.03","26"
"06/04/12 10:37:49","98.6463","47.9","214.58","124","60.0","25"
"06/04/12 10:42:47","98.6496","39.0","213.42","162","60.03","25"
"06/04/12 10:47:48","98.6529","47.7","213.62","342","60.03","25"
"06/04/12 10:52:48","98.6566","48.5","213.37","186","60.03","25"
"06/04/12 10:57:48","98.6608","56.9","214.74","162","60.03","26"
"06/04/12 11:02:48","98.6664","77.6","215.14","384","60.03","26"
"06/04/12 11:07:49","98.6754","145.7","217.06","671","60.03","27"
"06/04/12 11:12:49","98.6854","116.9","216.03","553","60.03","29"
"06/04/12 11:17:47","98.6948","107.3","215.99","509","60.03","29"
"06/04/12 11:22:48","98.7034","98.7","216.32","474","60.03","30"
"06/04/12 11:27:48","98.7111","95.6","216.07","457","60.03","31"
"06/04/12 11:32:48","98.7199","114.4","216.26","540","60.03","32"
"06/04/12 11:37:48","98.7293","100.4","214.58","485","60.03","32"
"06/04/12 11:42:48","98.7385","102.0","214.9","488","60.03","32"
"06/04/12 11:47:48","98.7506","191.8","217.87","866","60.0","35"
"06/04/12 11:52:49","98.7642","186.6","218.7","837","60.03","36"
"06/04/12 11:57:48","98.7767","105.8","216.99","499","60.03","36"
"06/04/12 12:02:48","98.7862","96.8","216.42","458","60.03","35"
"06/04/12 12:07:50","98.7958","170.6","218.91","767","60.03","35"
"06/04/12 12:12:48","98.8089","164.0","219.0","741","60.0","37"
"06/04/12 12:17:48","98.8211","152.7","218.33","699","60.03","37"
"06/04/12 12:22:49","98.8332","158.7","219.07","716","60.03","38"
"06/04/12 12:27:48","98.8454","140.7","218.47","641","60.03","38"
"06/04/12 12:32:48","98.8566","141.9","217.98","653","60.03","38"
"06/04/12 12:37:49","98.8683","158.6","218.19","721","60.0","38"
"06/04/12 12:42:48","98.8808","165.5","218.3","752","60.07","39"
"06/04/12 12:47:50","98.8936","164.8","219.57","742","60.0","39"
"06/04/12 12:52:48","98.906","154.1","218.78","703","60.07","39"
"06/04/12 12:57:49","98.9175","148.9","218.63","679","60.0","38"
"06/04/12 13:02:47","98.9286","160.4","218.67","725","60.03","38"
"06/04/12 13:07:49","98.9397","124.9","215.55","587","60.03","38"
"06/04/12 13:12:48","98.9497","144.2","215.84","666","60.0","37"
"06/04/12 13:17:48","98.9612","158.9","216.63","730","60.0","38"
"06/04/12 13:22:48","98.9721","121.8","217.1","566","60.0","38"
"06/04/12 13:27:49","98.9831","141.8","218.17","649","60.03","38"
"06/04/12 13:32:48","98.9933","125.8","217.54","588","60.03","38"
"06/04/12 13:37:48","99.0028","130.7","217.76","607","60.03","37"
"06/04/12 13:42:48","99.0114","97.0","216.32","465","60.0","36"
"06/04/12 13:47:48","99.02","130.8","217.05","606","60.0","36"
"06/04/12 13:52:50","99.0306","130.7","217.03","608","60.0","35"
"06/04/12 13:57:49","99.0413","144.6","217.69","666","60.03","36"
"06/04/12 14:02:48","99.0523","157.4","217.84","715","60.0","36"
"06/04/12 14:07:47","99.064","155.0","218.14","705","60.03","37"
"06/04/12 14:12:49","99.0753","138.5","217.52","639","60.03","37"
"06/04/12 14:17:48","99.0854","149.9","218.12","687","60.03","36"
"06/04/12 14:22:49","99.0966","87.5","216.29","424","60.0","37"
"06/04/12 14:27:49","99.1069","138.2","217.08","640","60.03","36"
"06/04/12 14:32:49","99.1173","148.7","217.85","682","60.0","37"
"06/04/12 14:37:47","99.1289","153.1","218.83","695","60.0","37"
"06/04/12 14:42:48","99.1406","144.5","217.89","668","60.03","37"
"06/04/12 14:47:49","99.1517","140.2","218.35","641","60.0","38"
"06/04/12 14:52:48","99.1627","141.8","217.72","653","60.03","38"
"06/04/12 14:57:48","99.1735","136.4","217.03","629","60.03","37"
"06/04/12 15:02:49","99.1842","134.9","217.83","622","60.03","37"
"06/04/12 15:07:48","99.1944","127.9","217.11","596","60.03","37"
"06/04/12 15:12:48","99.2044","129.5","216.67","599","60.03","37"
"06/04/12 15:17:47","99.2143","125.8","217.12","587","60.03","37"
"06/04/12 15:22:47","99.2234","110.8","215.95","523","60.03","36"
"06/04/12 15:27:48","99.2328","123.5","216.76","577","60.03","36"
"06/04/12 15:32:48","99.2422","120.2","216.13","565","60.07","36"
"06/04/12 15:37:49","99.2514","115.9","216.85","543","60.0","36"
"06/04/12 15:42:49","99.2606","116.4","217.14","543","60.0","36"
"06/04/12 15:47:49","99.269","105.3","215.97","498","60.03","36"
"06/04/12 15:52:48","99.2772","105.1","216.6","500","60.03","36"
"06/04/12 15:57:50","99.285","103.6","216.14","493","60.03","35"
"06/04/12 16:02:48","99.2928","101.6","216.95","484","60.03","35"
"06/04/12 16:07:48","99.3005","98.0","216.34","467","60.03","35"
"06/04/12 16:12:49","99.3083","98.0","215.27","468","60.0","35"
"06/04/12 16:17:49","99.3158","95.5","216.8","456","60.03","35"
"06/04/12 16:22:48","99.323","92.5","215.91","449","60.0","35"
"06/04/12 16:27:48","99.33","89.3","215.53","430","60.03","34"
"06/04/12 16:32:49","99.3369","85.6","215.5","420","60.03","34"
"06/04/12 16:37:49","99.3434","82.2","215.5","404","60.07","33"
"06/04/12 16:42:48","99.3496","77.9","215.68","383","60.03","32"
"06/04/12 16:47:49","99.3555","74.9","215.12","371","60.0","32"
"06/04/12 16:52:50","99.3611","69.1","215.17","348","60.03","32"
"06/04/12 16:57:47","99.3662","68.2","215.57","341","60.07","31"
"06/04/12 17:02:48","99.3715","66.0","215.27","333","60.03","31"
"06/04/12 17:07:48","99.3765","63.5","214.53","322","60.0","30"
"06/04/12 17:12:50","99.3813","48.3","214.72","354","60.0","30"
"06/04/12 17:17:49","99.3851","62.0","214.83","313","60.07","30"
"06/04/12 17:22:48","99.389","55.7","214.42","136","60.03","30"
"06/04/12 17:27:48","99.3927","39.3","215.15","356","60.03","29"
"06/04/12 17:32:49","99.3955","27.7","213.67","126","60.03","29"
"06/04/12 17:37:48","99.3975","34.5","213.59","243","60.0","28"
"06/04/12 17:42:48","99.3998","29.8","213.52","236","60.03","28"
"06/04/12 17:47:48","99.4022","20.6","213.56","134","60.03","27"
"06/04/12 17:52:48","99.4038","13.9","213.28","238","60.07","27"
"06/04/12 17:57:48","99.4051","25.5","213.58","200","60.03","26"
"06/04/12 18:02:48","99.4062","14.7","214.05","0","60.03","25"
"06/04/12 18:07:50","99.4072","12.3","214.04","133","60.03","25"
"06/04/12 18:12:47","99.4081","14.9","213.44","115","60.03","24"
"06/04/12 18:17:48","99.4087","6.9","213.52","190","60.03","24"
"06/04/12 18:22:49","99.4098","13.6","214.13","171","60.03","24"
"06/04/12 18:27:51","99.4114","25.4","214.24","77","60.03","24"
"06/04/12 18:32:48","99.4127","12.3","214.29","67","60.0","24"
"06/04/12 18:37:49","99.4138","12.1","213.77","51","60.03","24"
"06/04/12 18:42:48","99.4148","16.1","213.49","273","60.03","24"
"06/04/12 18:47:49","99.4156","12.8","212.94","26","60.03","23"
"06/04/12 18:52:49","99.4162","0.0","212.92","255","60.03","23"
"06/04/12 18:57:51","99.4166","0.0","212.88","0","60.0","23"
"06/04/12 19:02:49","99.4169","0.0","213.43","0","60.03","22"
"06/04/12 19:07:49","99.4171","0.0","213.39","0","60.03","22"
"06/04/12 19:12:48","99.4173","0.0","212.92","0","60.03","22"
"06/04/12 19:22:48","99.4175","0.0","214.11","0","60.07","20"
"06/04/12 19:27:51","99.4175","0.0","213.74","0","60.03","19"
"06/05/12 05:42:49","99.4177","0.0","213.85","0","60.03","13"
"06/05/12 05:47:49","99.4181","0.0","213.5","0","60.03","14"
"06/05/12 05:52:49","99.4184","0.0","213.71","0","60.03","15"
"06/05/12 05:57:49","99.4188","10.8","215.31","40","60.03","15"
"06/05/12 06:02:49","99.4191","0.0","213.39","0","60.03","15"
"06/05/12 06:07:49","99.4196","14.8","214.69","212","60.0","16"
"06/05/12 06:12:49","99.42","12.6","214.38","8","60.0","16"
"06/05/12 06:17:49","99.4206","14.4","214.83","0","60.03","17"
"06/05/12 06:22:49","99.4212","11.5","214.22","1","60.03","17"
"06/05/12 06:27:49","99.422","0.0","213.84","27","60.03","17"
"06/05/12 06:32:48","99.4229","8.5","213.94","270","60.03","18"
"06/05/12 06:37:48","99.4239","12.1","214.06","56","60.03","18"
"06/05/12 06:42:49","99.4252","16.9","214.69","136","60.03","18"
"06/05/12 06:47:48","99.4267","11.4","214.7","128","60.03","18"
"06/05/12 06:52:49","99.4285","34.5","215.63","64","60.03","19"
"06/05/12 06:57:48","99.4304","23.0","214.91","306","60.03","19"
"06/05/12 07:02:48","99.4326","28.8","214.74","224","60.0","19"
"06/05/12 07:07:48","99.4352","29.2","214.32","73","60.03","19"
"06/05/12 07:12:50","99.438","42.0","213.1","217","60.03","20"
"06/05/12 07:17:49","99.441","45.9","214.75","303","60.03","20"
"06/05/12 07:22:49","99.4443","39.1","215.6","202","60.0","21"
"06/05/12 07:27:49","99.4478","52.6","214.1","405","60.0","22"
"06/05/12 07:32:49","99.4515","40.5","214.43","304","60.03","22"
"06/05/12 07:37:49","99.4556","42.1","216.84","386","60.03","23"
"06/05/12 07:42:49","99.46","53.7","215.12","216","60.07","24"
"06/05/12 07:47:48","99.4639","55.9","215.11","320","60.03","24"
"06/05/12 07:52:50","99.4686","64.3","215.31","327","60.03","24"
"06/05/12 07:57:49","99.4738","68.0","216.13","341","60.03","25"
"06/05/12 08:02:48","99.4792","71.5","215.89","354","60.03","25"
"06/05/12 08:07:48","99.4849","74.7","216.36","368","60.0","26"
"06/05/12 08:12:48","99.4908","78.0","213.15","387","60.03","26"
"06/05/12 08:17:49","99.497","81.8","215.62","397","60.03","27"
"06/05/12 08:22:49","99.5035","84.8","215.27","414","60.0","27"
"06/05/12 08:27:48","99.5103","88.4","216.11","428","60.07","27"
"06/05/12 08:32:50","99.5173","91.8","217.51","439","60.0","27"
"06/05/12 08:37:49","99.5245","94.7","216.18","457","60.0","27"
"06/05/12 08:42:50","99.5321","98.6","216.84","471","60.0","27"
"06/05/12 08:47:50","99.5399","101.5","216.83","484","60.03","27"
"06/05/12 08:52:50","99.5478","104.4","216.84","492","60.0","28"
"06/05/12 08:57:49","99.556","107.0","216.29","506","60.07","28"
"06/05/12 09:02:48","99.5644","109.4","216.52","515","60.0","28"
"06/05/12 09:07:49","99.573","112.1","216.77","524","60.0","29"
"06/05/12 09:12:48","99.5819","114.7","216.64","539","60.0","29"
"06/05/12 09:17:48","99.591","118.1","217.2","551","60.0","29"
"06/05/12 09:22:49","99.6002","120.2","216.48","563","60.03","29"
"06/05/12 09:27:49","99.6097","122.5","216.7","570","60.0","29"
"06/05/12 09:32:49","99.6193","125.0","215.34","583","60.03","29"
"06/05/12 09:37:48","99.6291","127.2","216.11","597","60.0","30"
"06/05/12 09:42:48","99.6391","129.0","216.88","597","60.0","30"
"06/05/12 09:47:48","99.6492","131.1","216.44","608","60.0","31"
"06/05/12 09:52:48","99.6595","133.1","216.19","617","60.03","31"
"06/05/12 09:57:49","99.67","135.4","216.96","626","60.03","31"
"06/05/12 10:02:50","99.6807","138.1","216.85","637","60.03","31"
"06/05/12 10:07:49","99.6915","140.0","220.05","641","60.03","31"
"06/05/12 10:12:48","99.7024","141.8","218.33","653","60.03","32"
"06/05/12 10:17:50","99.7136","143.6","217.61","657","60.03","32"
"06/05/12 10:22:49","99.7249","146.9","218.24","673","60.0","32"
"06/05/12 10:27:49","99.7361","137.1","217.52","636","60.03","32"
"06/05/12 10:32:49","99.7472","145.1","218.11","665","60.03","32"
"06/05/12 10:37:49","99.7583","152.3","218.33","694","60.03","32"
"06/05/12 10:42:49","99.7702","152.2","217.86","691","60.03","32"
"06/05/12 10:47:49","99.7821","154.1","218.01","699","60.03","32"
"06/05/12 10:52:49","99.7942","155.6","218.2","704","60.03","32"
"06/05/12 10:57:49","99.8063","154.5","218.72","703","60.03","33"
"06/05/12 11:02:48","99.8184","156.6","217.22","715","60.03","33"
"06/05/12 11:07:49","99.8306","155.7","217.85","714","60.0","33"
"06/05/12 11:12:49","99.8429","158.7","217.31","728","60.03","33"
"06/05/12 11:17:49","99.8553","159.2","217.22","728","60.03","34"
"06/05/12 11:22:49","99.8677","159.1","217.02","726","60.0","34"
"06/05/12 11:27:48","99.8801","160.3","217.31","727","60.03","35"
"06/05/12 11:32:51","99.8926","160.5","216.21","734","60.0","35"
"06/05/12 11:37:49","99.9051","159.5","217.13","732","60.03","35"
"06/05/12 11:42:48","99.9175","160.7","219.5","726","60.03","36"
"06/05/12 11:47:50","99.9301","161.5","219.17","731","60.0","36"
"06/05/12 11:52:49","99.9427","162.9","218.79","737","60.0","36"
"06/05/12 11:57:49","99.9554","162.4","217.79","740","60.03","37"
"06/05/12 12:02:50","99.968","162.6","216.39","746","60.03","37"
"06/05/12 12:07:51","99.9809","164.1","216.77","750","60.03","37"
"06/05/12 12:12:48","99.9935","165.2","216.81","750","60.03","37"
"06/05/12 12:17:48","100.0064","164.7","217.05","747","60.03","37"
"06/05/12 12:22:48","100.0191","162.9","217.55","739","60.03","37"
"06/05/12 12:27:50","100.0319","165.2","217.9","748","60.0","37"
"06/05/12 12:32:49","100.0446","163.2","218.05","740","60.03","37"
"06/05/12 12:37:49","100.0574","165.2","217.28","750","60.03","37"
"06/05/12 12:42:48","100.0703","163.6","215.55","752","60.0","37"
"06/05/12 12:47:48","100.0832","164.4","217.78","749","60.0","37"
"06/05/12 12:52:48","100.096","166.5","219.16","748","60.03","37"
"06/05/12 12:57:50","100.1085","147.9","218.73","676","60.03","36"
"06/05/12 13:02:50","100.1189","145.9","219.01","665","60.03","35"
"06/05/12 13:07:48","100.1307","158.2","218.69","718","60.03","35"
"06/05/12 13:12:50","100.1433","162.3","219.56","736","60.0","35"
"06/05/12 13:17:50","100.1561","164.2","219.61","739","60.0","35"
"06/05/12 13:22:49","100.1687","161.6","219.8","730","60.03","35"
"06/05/12 13:27:49","100.1813","159.9","219.43","730","60.03","35"
"06/05/12 13:32:48","100.1936","159.7","220.02","717","60.03","35"
"06/05/12 13:37:49","100.2061","159.1","219.11","721","60.03","35"
"06/05/12 13:42:48","100.2184","157.5","219.06","712","60.03","35"
"06/05/12 13:47:48","100.2307","156.5","218.53","714","60.03","35"
"06/05/12 13:52:48","100.2429","155.4","218.05","706","60.03","35"
"06/05/12 13:57:48","100.2548","154.1","217.73","704","60.07","35"
"06/05/12 14:02:48","100.2667","152.0","217.39","698","60.03","35"
"06/05/12 14:07:49","100.2786","151.4","216.71","691","60.03","35"
"06/05/12 14:12:50","100.2903","150.4","216.7","694","60.03","35"
"06/05/12 14:17:48","100.3019","149.5","217.01","692","60.03","35"
"06/05/12 14:22:49","100.3135","147.4","216.04","678","60.03","35"
"06/05/12 14:27:49","100.3251","146.1","216.96","671","60.0","34"
"06/05/12 14:32:48","100.3364","144.7","217.51","661","60.0","34"
"06/05/12 14:37:49","100.3476","142.9","216.53","659","60.03","34"
"06/05/12 14:42:50","100.3587","142.5","217.13","655","60.03","34"
"06/05/12 14:47:48","100.3696","140.6","217.18","647","60.0","34"
"06/05/12 14:52:49","100.3805","139.2","217.0","642","60.03","33"
"06/05/12 14:57:49","100.3913","137.2","216.12","634","60.03","33"
"06/05/12 15:02:48","100.4019","135.2","215.77","627","60.03","33"
"06/05/12 15:07:49","100.4123","133.1","216.34","620","60.0","33"
"06/05/12 15:12:50","100.4225","130.2","216.16","608","60.07","33"
"06/05/12 15:17:48","100.4326","128.5","215.81","601","60.03","33"
"06/05/12 15:22:49","100.4425","126.7","215.74","595","60.03","32"
"06/05/12 15:27:49","100.4523","124.3","216.59","576","60.03","32"
"06/05/12 15:32:49","100.4618","120.7","215.76","568","60.03","32"
"06/05/12 15:37:50","100.4712","119.5","216.4","558","60.03","32"
"06/05/12 15:42:50","100.4805","117.2","215.63","551","60.03","32"
"06/05/12 15:47:48","100.4895","114.5","216.28","541","60.03","32"
"06/05/12 15:52:50","100.4983","112.4","215.64","531","60.03","31"
"06/05/12 15:57:50","100.5069","109.4","215.66","521","60.07","31"
"06/05/12 16:02:50","100.5153","106.3","215.32","509","60.07","31"
"06/05/12 16:07:49","100.5234","104.2","216.17","495","60.03","31"
"06/05/12 16:12:49","100.5314","100.9","216.22","480","60.03","30"
"06/05/12 16:17:50","100.5392","97.2","215.15","470","60.03","30"
"06/05/12 16:22:49","100.5467","94.8","215.56","453","60.03","30"
"06/05/12 16:27:49","100.554","91.6","215.32","441","60.03","30"
"06/05/12 16:32:50","100.5609","88.6","214.84","431","60.03","30"
"06/05/12 16:37:49","100.5677","84.8","215.64","416","60.03","30"
"06/05/12 16:42:49","100.5741","81.9","215.42","400","60.03","29"
"06/05/12 16:47:49","100.5804","78.9","214.56","387","60.03","29"
"06/05/12 16:52:49","100.5863","75.3","214.67","374","60.03","29"
"06/05/12 16:57:49","100.5921","72.3","214.94","356","60.07","29"
"06/05/12 17:02:49","100.5975","68.2","214.75","345","60.03","29"
"06/05/12 17:07:48","100.6027","65.0","215.41","328","60.03","28"
"06/05/12 17:12:50","100.6076","61.3","214.81","315","60.03","28"
"06/05/12 17:17:48","100.6119","52.9","214.59","124","60.03","28"
"06/05/12 17:22:50","100.6158","42.2","214.78","369","60.03","28"
"06/05/12 17:27:50","100.6197","58.4","214.2","115","60.0","27"
"06/05/12 17:32:50","100.6234","39.6","214.66","273","60.03","27"
"06/05/12 17:37:49","100.6269","49.5","215.23","159","60.03","27"
"06/05/12 17:42:49","100.6301","44.3","214.52","207","60.03","27"
"06/05/12 17:47:48","100.633","41.0","214.19","310","60.03","26"
"06/05/12 17:52:49","100.6357","27.9","214.1","109","60.03","26"
"06/05/12 17:57:49","100.6381","25.3","214.68","101","60.03","26"
"06/05/12 18:02:48","100.6402","19.4","213.98","323","60.07","26"
"06/05/12 18:07:49","100.6421","19.5","213.87","35","60.03","25"
"06/05/12 18:12:48","100.6437","19.8","214.36","213","60.03","25"
"06/05/12 18:17:50","100.6451","15.9","214.13","211","60.03","25"
"06/05/12 18:22:49","100.6463","12.5","214.24","35","60.0","25"
"06/05/12 18:27:50","100.6473","14.5","214.19","40","60.0","24"
"06/05/12 18:32:48","100.648","14.3","213.8","99","60.03","24"
"06/05/12 18:37:49","100.6487","0.0","213.48","16","60.03","24"
"06/05/12 18:42:49","100.6492","13.7","213.81","5","60.0","24"
"06/05/12 18:47:50","100.6496","0.0","213.3","0","60.03","24"
"06/05/12 18:52:49","100.6499","0.0","213.14","0","60.07","23"
"06/05/12 19:42:48","100.6508","0.0","212.57","0","60.03","20"
"06/06/12 06:02:49","100.6515","0.0","213.53","0","60.0","15"
"06/06/12 06:07:49","100.6518","14.6","212.82","16","60.03","15"
"06/06/12 06:12:50","100.6521","10.6","211.93","7","60.0","15"
"06/06/12 06:17:50","100.6526","0.0","212.59","0","60.03","16"
"06/06/12 06:22:49","100.6531","14.9","212.45","68","60.03","16"
"06/06/12 06:27:50","100.6539","14.9","212.85","1","60.03","17"
"06/06/12 06:32:49","100.6547","5.9","212.69","234","60.03","17"
"06/06/12 06:37:49","100.6558","22.4","213.24","250","60.03","17"
"06/06/12 06:42:50","100.657","13.1","212.76","104","60.03","18"
"06/06/12 06:47:50","100.6585","18.8","212.89","184","60.03","18"
"06/06/12 06:52:50","100.6601","19.2","213.59","26","60.03","19"
"06/06/12 06:57:49","100.6621","29.2","213.98","159","60.0","19"
"06/06/12 07:02:51","100.6642","33.8","213.65","191","60.03","19"
"06/06/12 07:07:49","100.6667","35.0","213.38","85","60.0","20"
"06/06/12 07:12:49","100.6693","40.7","213.9","224","60.03","20"
"06/06/12 07:17:50","100.6724","44.4","213.73","281","60.03","21"
"06/06/12 07:22:50","100.6756","50.3","213.87","349","60.03","22"
"06/06/12 07:27:50","100.6791","55.1","214.83","333","60.0","22"
"06/06/12 07:32:50","100.6829","60.2","214.83","121","60.03","23"
"06/06/12 07:37:49","100.687","59.5","214.09","81","60.03","23"
"06/06/12 07:42:50","100.6909","46.2","214.92","76","60.0","24"
"06/06/12 07:47:50","100.6949","45.6","214.82","315","60.0","25"
"06/06/12 07:52:50","100.6995","65.0","214.46","328","60.03","25"
"06/06/12 07:57:50","100.7047","68.2","215.86","344","60.03","26"
"06/06/12 08:02:50","100.7101","71.8","215.29","359","60.03","26"
"06/06/12 08:07:48","100.7158","75.2","215.25","374","60.03","27"
"06/06/12 08:12:49","100.7218","78.4","215.92","387","60.0","27"
"06/06/12 08:17:49","100.7281","81.9","215.67","400","60.03","28"
"06/06/12 08:22:49","100.7346","85.4","216.36","413","60.03","28"
"06/06/12 08:27:49","100.7414","88.4","215.47","430","60.03","29"
"06/06/12 08:32:52","100.7484","92.2","214.93","448","60.0","29"
"06/06/12 08:37:50","100.7557","95.2","214.36","462","60.03","29"
"06/06/12 08:42:49","100.7632","97.6","214.97","467","60.0","30"
"06/06/12 08:47:51","100.7709","99.6","215.24","477","60.0","30"
"06/06/12 08:52:49","100.7787","102.7","215.27","490","60.03","31"
"06/06/12 08:57:50","100.7868","105.1","215.34","500","60.03","31"
"06/06/12 09:02:49","100.7951","106.9","216.12","509","60.03","32"
"06/06/12 09:07:49","100.8035","108.9","216.3","517","60.03","33"
"06/06/12 09:12:49","100.8121","111.0","216.07","527","60.0","33"
"06/06/12 09:17:49","100.8208","109.2","216.29","514","60.03","34"
"06/06/12 09:22:49","100.8296","115.3","217.06","542","60.0","35"
"06/06/12 09:27:49","100.8387","116.4","216.63","544","60.03","36"
"06/06/12 09:32:49","100.8479","119.7","217.12","559","60.03","37"
"06/06/12 09:37:50","100.8574","123.4","217.24","569","60.03","37"
"06/06/12 09:42:49","100.8671","125.0","216.81","583","60.0","38"
"06/06/12 09:47:49","100.8769","126.9","216.58","588","60.0","38"
"06/06/12 09:52:49","100.8868","129.3","217.03","601","60.0","38"
"06/06/12 09:57:50","100.897","131.0","216.96","608","60.03","38"
"06/06/12 10:02:49","100.9072","132.7","217.18","614","60.0","39"
"06/06/12 10:07:50","100.9177","134.5","217.04","619","60.03","39"
"06/06/12 10:12:50","100.9282","136.1","217.47","627","60.0","39"
"06/06/12 10:17:51","100.9388","136.2","218.12","623","60.0","40"
"06/06/12 10:22:49","100.9494","137.0","217.02","630","60.03","41"
"06/06/12 10:27:49","100.9602","137.7","217.74","634","60.03","41"
"06/06/12 10:32:49","100.9709","139.8","218.1","637","60.0","42"
"06/06/12 10:37:49","100.9819","140.6","218.06","647","60.0","43"
"06/06/12 10:42:50","100.993","142.7","217.47","659","60.03","43"
"06/06/12 10:47:49","101.004","141.9","217.38","654","60.0","43"
"06/06/12 10:52:49","101.0151","143.4","217.6","658","60.0","44"
"06/06/12 10:57:50","101.0264","144.6","219.11","655","60.03","44"
"06/06/12 11:02:50","101.0377","145.5","218.85","667","60.03","45"
"06/06/12 11:07:49","101.049","146.4","219.16","664","60.0","45"
"06/06/12 11:12:50","101.0605","148.9","218.68","677","60.0","45"
"06/06/12 11:17:50","101.0722","150.5","218.68","688","60.0","45"
"06/06/12 11:22:50","101.084","150.7","218.83","686","60.03","45"
"06/06/12 11:27:50","101.0958","150.9","218.68","686","60.03","46"
"06/06/12 11:32:51","101.1076","150.7","217.18","689","60.0","46"
"06/06/12 11:37:50","101.1193","152.9","217.86","699","60.03","46"
"06/06/12 11:42:50","101.1312","151.7","217.77","693","60.0","46"
"06/06/12 11:47:49","101.1432","154.1","218.28","701","60.03","46"
"06/06/12 11:52:49","101.1552","153.1","217.83","703","60.0","46"
"06/06/12 11:57:50","101.1671","152.5","217.39","700","60.03","46"
"06/06/12 12:02:50","101.1791","155.3","218.13","705","60.03","46"
"06/06/12 12:07:49","101.1912","156.7","218.07","713","60.0","46"
"06/06/12 12:12:49","101.2033","154.8","217.18","709","60.0","46"
"06/06/12 12:17:49","101.2156","157.1","217.56","723","60.0","46"
"06/06/12 12:22:49","101.2277","154.7","217.4","709","60.03","46"
"06/06/12 12:27:50","101.2399","155.3","217.92","706","60.0","46"
"06/06/12 12:32:50","101.252","155.3","218.06","709","60.03","46"
"06/06/12 12:37:50","101.2641","154.5","217.16","709","60.03","46"
"06/06/12 12:42:50","101.2761","154.6","217.53","707","60.0","47"
"06/06/12 12:47:49","101.2882","155.6","217.73","703","60.0","47"
"06/06/12 12:52:49","101.3003","155.3","217.3","709","60.03","47"
"06/06/12 12:57:50","101.3125","154.5","216.63","707","60.03","47"
"06/06/12 13:02:50","101.3246","155.1","217.45","710","60.03","47"
"06/06/12 13:07:50","101.3367","155.8","218.19","710","60.0","46"
"06/06/12 13:12:49","101.3486","152.7","218.33","698","60.03","46"
"06/06/12 13:17:49","101.3606","154.0","218.15","705","60.03","46"
"06/06/12 13:22:49","101.3725","152.1","218.1","693","60.0","47"
"06/06/12 13:27:49","101.3842","148.6","217.64","680","60.03","47"
"06/06/12 13:32:50","101.3958","148.0","218.21","677","60.03","48"
"06/06/12 13:37:50","101.4065","154.7","217.11","710","60.0","47"
"06/06/12 13:42:50","101.418","156.3","217.66","715","60.0","45"
"06/06/12 13:47:49","101.4298","150.6","217.5","685","60.0","45"
"06/06/12 13:52:49","101.4412","150.7","217.49","689","60.03","44"
"06/06/12 13:57:49","101.4529","150.9","217.36","691","60.0","43"
"06/06/12 14:02:50","101.4647","151.3","218.2","693","60.03","42"
"06/06/12 14:07:50","101.4764","147.0","217.22","676","60.03","42"
"06/06/12 14:12:49","101.4878","147.8","217.65","674","60.0","41"
"06/06/12 14:17:49","101.4992","145.7","218.33","662","60.03","41"
"06/06/12 14:22:50","101.5106","145.1","217.46","667","60.03","40"
"06/06/12 14:27:50","101.522","145.9","217.79","671","60.0","38"
"06/06/12 14:32:49","101.5332","143.6","217.63","658","60.03","38"
"06/06/12 14:37:49","101.5443","143.2","217.19","661","60.03","37"
"06/06/12 14:42:49","101.5554","141.3","217.38","645","60.03","37"
"06/06/12 14:47:51","101.5663","138.8","217.15","644","60.03","37"
"06/06/12 14:52:51","101.577","136.7","217.87","627","60.0","37"
"06/06/12 14:57:51","101.5875","133.4","216.32","614","60.03","37"
"06/06/12 15:02:50","101.5978","132.3","217.47","612","60.03","37"
"06/06/12 15:07:49","101.608","129.7","216.86","601","60.03","37"
"06/06/12 15:12:50","101.618","126.8","217.28","589","60.03","37"
"06/06/12 15:17:50","101.6277","124.4","217.1","578","60.03","38"
"06/06/12 15:22:50","101.6373","123.1","217.42","575","60.03","37"
"06/06/12 15:27:49","101.6468","120.7","216.32","564","60.0","37"
"06/06/12 15:32:49","101.6562","120.8","216.84","561","60.03","37"
"06/06/12 15:37:50","101.6655","118.4","216.87","554","60.03","37"
"06/06/12 15:42:49","101.6746","115.9","216.31","547","60.0","37"
"06/06/12 15:47:50","101.6835","112.8","215.84","530","60.03","37"
"06/06/12 15:52:50","101.6922","111.7","216.69","527","60.03","37"
"06/06/12 15:57:51","101.7008","108.0","216.86","513","60.03","36"
"06/06/12 16:02:49","101.709","104.5","216.52","496","60.0","36"
"06/06/12 16:07:50","101.7171","101.8","215.7","485","60.03","36"
"06/06/12 16:12:49","101.7248","98.7","216.05","473","60.03","37"
"06/06/12 16:17:50","101.7326","99.5","216.88","474","60.03","36"
"06/06/12 16:22:49","101.7403","96.6","216.14","460","60.03","36"
"06/06/12 16:27:50","101.7474","88.6","215.9","427","60.03","37"
"06/06/12 16:32:51","101.7543","85.9","216.0","418","60.03","37"
"06/06/12 16:37:49","101.7608","82.9","216.01","404","60.03","37"
"06/06/12 16:42:50","101.7671","79.7","215.46","388","60.03","36"
"06/06/12 16:47:49","101.7732","76.6","215.48","380","60.0","36"
"06/06/12 16:52:49","101.779","73.9","215.86","367","60.03","35"
"06/06/12 16:57:49","101.7846","71.1","214.8","354","60.07","34"
"06/06/12 17:02:50","101.79","67.6","215.54","338","60.03","34"
"06/06/12 17:07:50","101.7951","64.2","215.79","323","60.0","33"
"06/06/12 17:12:50","101.7999","60.6","215.16","310","60.0","33"
"06/06/12 17:17:51","101.8041","50.0","214.74","164","60.03","32"
"06/06/12 17:22:49","101.8079","43.3","214.68","323","60.03","32"
"06/06/12 17:27:51","101.812","57.1","214.98","208","60.03","32"
"06/06/12 17:32:49","101.8157","41.3","214.8","150","60.03","32"
"06/06/12 17:37:51","101.8191","38.3","214.88","119","60.07","32"
"06/06/12 17:42:49","101.8222","44.9","214.8","216","60.0","32"
"06/06/12 17:47:50","101.8251","40.1","214.96","246","60.0","31"
"06/06/12 17:52:49","101.8277","27.7","214.9","203","60.03","31"
"06/06/12 17:57:50","101.8301","24.9","214.51","189","60.07","31"
"06/06/12 18:02:50","101.8321","25.0","214.51","73","60.03","31"
"06/06/12 18:07:51","101.8339","15.6","214.36","125","60.03","31"
"06/06/12 18:12:49","101.8355","20.5","213.96","26","60.03","30"
"06/06/12 18:17:49","101.8369","12.3","214.68","7","60.03","31"
"06/06/12 18:22:50","101.838","11.5","214.21","5","60.03","30"
"06/06/12 18:27:49","101.839","10.9","213.72","14","60.03","30"
"06/06/12 18:32:50","101.8397","14.0","214.14","68","60.03","30"
"06/06/12 18:37:51","101.8404","0.0","213.81","110","60.03","29"
"06/06/12 18:42:50","101.8409","9.3","214.16","0","60.03","29"
"06/06/12 18:47:52","101.8412","10.8","214.66","3","60.07","29"
"06/06/12 18:52:50","101.8415","0.0","215.09","0","60.03","29"
"06/06/12 19:17:49","101.8419","12.0","214.25","2","60.0","28"
"06/07/12 05:52:54","101.842","0.0","213.71","0","60.03","12"
"06/07/12 06:17:50","101.843","10.6","213.71","1","60.0","16"
"06/07/12 06:22:51","101.8435","11.2","213.79","2","60.03","17"
"06/07/12 06:27:49","101.8442","13.6","213.92","16","60.03","17"
"06/07/12 06:32:51","101.8451","15.2","215.95","4","60.03","18"
"06/07/12 06:37:50","101.8462","11.6","213.55","31","60.0","18"
"06/07/12 06:42:51","101.8474","22.5","213.78","274","60.0","19"
"06/07/12 06:47:50","101.8488","16.3","212.81","13","60.03","19"
"06/07/12 06:52:49","101.8505","14.0","212.99","18","60.0","20"
"06/07/12 06:57:50","101.8524","35.3","214.23","143","60.0","20"
"06/07/12 07:02:51","101.8546","25.3","214.42","150","60.03","21"
"06/07/12 07:07:49","101.857","36.2","214.94","246","60.03","22"
"06/07/12 07:12:49","101.8596","31.4","213.53","166","60.03","23"
"06/07/12 07:17:49","101.8625","44.0","212.82","202","60.0","23"
"06/07/12 07:22:51","101.8657","37.1","212.73","103","60.0","23"
"06/07/12 07:27:50","101.8692","53.5","213.03","409","60.03","24"
"06/07/12 07:32:49","101.8729","45.5","213.82","162","60.03","24"
"06/07/12 07:37:50","101.877","64.8","214.17","303","60.0","25"
"06/07/12 07:42:50","101.8811","47.9","213.33","424","60.0","25"
"06/07/12 07:47:51","101.885","45.3","213.73","181","60.03","25"
"06/07/12 07:52:50","101.8891","63.5","213.96","326","60.0","26"
"06/07/12 07:57:52","101.8943","67.4","214.27","337","60.0","26"
"06/07/12 08:02:50","101.8996","70.7","213.81","355","60.0","26"
"06/07/12 08:07:51","101.9052","73.8","213.98","366","60.0","27"
"06/07/12 08:12:50","101.911","77.2","214.59","385","60.0","27"
"06/07/12 08:17:50","101.9172","80.7","214.32","397","60.0","27"
"06/07/12 08:22:50","101.9236","84.1","214.33","410","60.0","27"
"06/07/12 08:27:50","101.9303","87.0","214.33","427","60.0","28"
"06/07/12 08:32:51","101.9372","90.9","213.5","443","60.0","28"
"06/07/12 08:37:51","101.9444","93.8","214.63","454","60.03","28"
"06/07/12 08:42:51","101.9518","96.8","216.76","466","60.03","28"
"06/07/12 08:47:51","101.9595","99.7","216.22","475","60.03","28"
"06/07/12 08:52:50","101.9673","102.8","216.32","489","60.03","29"
"06/07/12 08:57:51","101.9754","105.3","216.98","498","60.0","29"
"06/07/12 09:02:51","101.9836","107.0","216.75","509","60.0","30"
"06/07/12 09:07:52","101.9921","109.9","216.65","520","60.03","30"
"06/07/12 09:12:50","102.0007","112.8","216.99","528","60.03","30"
"06/07/12 09:17:50","102.0095","114.4","216.97","534","60.0","31"
"06/07/12 09:22:50","102.0185","116.0","216.49","548","60.03","32"
"06/07/12 09:27:49","102.0276","118.4","216.62","554","60.03","32"
"06/07/12 09:32:52","102.0369","120.9","216.83","560","60.03","32"
"06/07/12 09:37:51","102.0464","123.3","215.91","576","60.0","32"
"06/07/12 09:42:50","102.056","125.8","214.77","592","60.0","32"
"06/07/12 09:47:50","102.066","128.4","215.84","599","60.0","33"
"06/07/12 09:52:51","102.076","131.1","216.74","609","60.0","32"
"06/07/12 09:57:51","102.0864","132.9","216.1","619","60.03","33"
"06/07/12 10:02:49","102.0968","135.4","215.68","630","60.0","32"
"06/07/12 10:07:50","102.1074","136.5","216.81","630","60.0","33"
"06/07/12 10:12:50","102.1181","139.1","216.17","643","60.0","33"
"06/07/12 10:17:51","102.1291","139.7","216.87","649","60.07","33"
"06/07/12 10:22:51","102.14","140.6","217.47","644","60.03","34"
"06/07/12 10:27:50","102.151","142.8","218.23","657","60.0","34"
"06/07/12 10:32:51","102.1621","143.7","218.02","656","60.0","34"
"06/07/12 10:37:50","102.1621","146.2","217.99","670","60.0","34"
"06/07/12 10:42:51","102.1735","147.3","217.62","676","60.0","35"
"06/07/12 10:47:50","102.1849","148.0","218.2","676","60.03","35"
"06/07/12 10:52:51","102.1965","149.1","219.01","678","60.0","35"
"06/07/12 10:57:50","102.2082","149.9","219.16","685","60.0","35"
"06/07/12 11:02:51","102.2199","151.2","218.89","692","60.0","36"
"06/07/12 11:07:50","102.2318","152.7","218.45","698","60.03","35"
"06/07/12 11:12:50","102.2436","153.4","219.11","697","60.0","36"
"06/07/12 11:17:51","102.2556","153.2","218.85","698","60.0","37"
"06/07/12 11:22:50","102.2675","153.3","218.13","702","60.03","37"
"06/07/12 11:27:50","102.2795","154.0","218.43","700","60.0","38"
"06/07/12 11:32:51","102.2915","153.7","217.5","704","60.0","38"
"06/07/12 11:37:49","102.3034","153.5","217.75","701","60.0","39"
"06/07/12 11:42:51","102.3154","148.2","218.75","675","60.03","40"
"06/07/12 11:47:51","102.3274","156.3","217.97","710","60.0","40"
"06/07/12 11:52:51","102.3396","156.3","218.3","710","60.0","40"
"06/07/12 11:57:51","102.3518","157.8","218.31","718","60.03","39"
"06/07/12 12:02:50","102.3639","157.2","215.71","723","60.0","40"
"06/07/12 12:07:49","102.3761","158.0","217.65","721","60.03","40"
"06/07/12 12:12:52","102.3886","158.8","219.74","719","60.03","40"
"06/07/12 12:17:51","102.4009","157.7","218.82","713","60.03","40"
"06/07/12 12:22:50","102.4131","155.7","218.35","704","60.03","41"
"06/07/12 12:27:50","102.4254","158.1","219.1","718","60.03","41"
"06/07/12 12:32:50","102.4377","159.7","218.43","717","60.0","40"
"06/07/12 12:37:51","102.4502","160.9","219.03","728","60.0","40"
"06/07/12 12:42:50","102.4627","162.0","219.65","726","60.03","40"
"06/07/12 12:47:51","102.4753","161.4","219.25","731","60.0","39"
"06/07/12 12:52:51","102.4878","160.8","219.58","727","60.03","39"
"06/07/12 12:57:50","102.5003","161.8","218.93","732","60.0","39"
"06/07/12 13:02:50","102.5128","162.3","217.72","739","60.03","39"
"06/07/12 13:07:51","102.5244","157.3","218.44","715","60.03","38"
"06/07/12 13:12:51","102.5365","152.7","217.93","695","60.0","38"
"06/07/12 13:17:51","102.5482","95.8","216.27","462","60.03","38"
"06/07/12 13:22:50","102.5573","139.1","218.0","636","60.0","38"
"06/07/12 13:27:49","102.5701","141.2","216.83","652","60.03","38"
"06/07/12 13:32:51","102.5817","168.2","217.9","764","60.03","38"
"06/07/12 13:37:51","102.5942","162.4","217.16","739","60.03","38"
"06/07/12 13:42:51","102.6068","161.4","216.69","735","60.03","39"
"06/07/12 13:47:51","102.6195","162.0","216.67","738","60.03","40"
"06/07/12 13:52:51","102.632","163.0","217.49","743","60.03","40"
"06/07/12 13:57:50","102.6447","129.7","215.77","610","60.03","40"
"06/07/12 14:02:51","102.6545","164.8","217.34","755","60.03","39"
"06/07/12 14:07:50","102.667","153.8","217.09","702","60.0","39"
"06/07/12 14:12:50","102.6789","150.9","217.6","693","60.03","39"
"06/07/12 14:17:51","102.6905","148.7","216.65","682","60.03","39"
"06/07/12 14:22:50","102.702","147.0","216.68","679","60.03","39"
"06/07/12 14:27:50","102.7134","144.0","216.45","661","60.0","38"
"06/07/12 14:32:49","102.7245","143.2","217.11","659","60.0","38"
"06/07/12 14:37:51","102.7356","141.3","218.66","645","60.03","38"
"06/07/12 14:42:50","102.7464","138.8","218.27","636","60.03","38"
"06/07/12 14:47:51","102.7572","136.7","217.45","633","60.0","38"
"06/07/12 14:52:50","102.7677","133.8","216.45","626","60.03","38"
"06/07/12 14:57:51","102.7781","132.0","215.99","615","60.03","38"
"06/07/12 15:02:51","102.7883","129.6","217.24","600","60.0","38"
"06/07/12 15:07:51","102.7983","127.7","218.01","592","60.03","39"
"06/07/12 15:12:51","102.8081","125.5","217.88","578","60.03","39"
"06/07/12 15:17:50","102.8177","122.6","217.07","574","60.0","39"
"06/07/12 15:22:51","102.8273","120.2","216.71","563","60.03","39"
"06/07/12 15:27:50","102.8366","118.0","217.19","551","60.03","39"
"06/07/12 15:32:50","102.8456","116.2","217.13","545","60.03","39"
"06/07/12 15:37:50","102.8546","113.4","217.19","529","60.03","39"
"06/07/12 15:42:51","102.8633","110.7","216.71","523","60.03","40"
"06/07/12 15:47:50","102.8719","109.2","216.53","514","60.03","39"
"06/07/12 15:52:51","102.8803","106.5","216.58","504","60.0","39"
"06/07/12 15:57:51","102.8885","104.7","216.54","494","60.03","39"
"06/07/12 16:02:51","102.8966","102.5","217.0","488","60.03","38"
"06/07/12 16:07:51","102.9045","100.1","216.81","475","60.0","38"
"06/07/12 16:12:49","102.912","96.4","217.1","463","60.03","38"
"06/07/12 16:17:51","102.9195","93.5","216.67","451","60.03","38"
"06/07/12 16:22:50","102.9266","91.3","217.39","438","60.0","38"
"06/07/12 16:27:51","102.9336","88.1","216.79","423","60.03","38"
"06/07/12 16:32:50","102.9404","85.2","216.96","413","60.03","38"
"06/07/12 16:37:49","102.9469","81.6","217.34","399","60.03","37"
"06/07/12 16:42:50","102.9531","78.4","216.86","386","60.0","37"
"06/07/12 16:47:51","102.9591","75.7","217.59","366","60.0","37"
"06/07/12 16:52:51","102.9648","72.5","215.6","363","60.07","36"
"06/07/12 16:57:51","102.9704","69.4","215.83","346","60.03","36"
"06/07/12 17:02:50","102.9755","65.5","214.88","331","60.03","36"
"06/07/12 17:07:50","102.9805","62.7","215.07","320","60.03","36"
"06/07/12 17:12:50","102.9852","55.8","215.57","370","60.03","35"
"06/07/12 17:17:51","102.9892","63.7","214.56","339","60.03","36"
"06/07/12 17:22:50","102.993","52.4","214.36","271","60.0","35"
"06/07/12 17:27:51","102.997","55.6","215.06","191","60.07","35"
"06/07/12 17:32:50","103.0006","38.9","214.67","262","60.0","35"
"06/07/12 17:37:50","103.0039","46.6","214.92","347","60.03","35"
"06/07/12 17:42:51","103.0066","34.3","214.54","167","60.03","34"
"06/07/12 17:47:51","103.0089","15.1","214.23","19","60.03","33"
"06/07/12 17:52:51","103.0108","18.9","214.2","18","60.03","33"
"06/07/12 17:57:50","103.0129","25.2","214.12","167","60.03","33"
"06/07/12 18:02:50","103.0149","34.1","214.42","94","60.03","33"
"06/07/12 18:07:51","103.0167","28.0","214.62","70","60.03","33"
"06/07/12 18:12:51","103.0186","30.4","214.89","279","60.03","32"
"06/07/12 18:17:51","103.0202","11.4","213.95","18","60.03","32"
"06/07/12 18:22:50","103.0216","21.1","214.04","24","60.03","32"
"06/07/12 18:27:51","103.0229","23.3","214.23","179","60.07","32"
"06/07/12 18:32:51","103.0242","24.4","214.5","55","60.0","32"
"06/07/12 18:37:51","103.0255","15.7","214.41","3","60.03","32"
"06/07/12 18:42:51","103.0267","12.3","213.65","16","60.03","32"
"06/07/12 18:47:50","103.0276","12.5","213.55","54","60.03","32"
"06/07/12 18:52:51","103.0283","13.8","214.14","3","60.03","32"
"06/07/12 18:57:50","103.0289","11.3","214.59","75","60.03","31"
"06/07/12 19:02:51","103.0295","0.0","214.26","0","60.03","31"
"06/07/12 19:07:51","103.0299","0.0","214.45","0","60.03","31"
"06/07/12 19:12:50","103.0304","0.0","214.79","0","60.03","31"
"06/07/12 19:17:50","103.0308","0.0","213.89","0","60.03","30"
"06/07/12 19:22:51","103.0311","0.0","214.03","0","60.03","30"
"06/07/12 19:27:50","103.0314","7.3","213.55","0","60.03","29"
"06/07/12 19:42:51","103.0322","12.8","212.9","4","60.03","28"
"06/07/12 19:47:51","103.0323","0.0","213.73","0","60.0","28"
"06/08/12 05:47:54","103.0323","0.0","214.0","0","60.03","19"
"06/08/12 06:02:51","103.0327","0.0","213.3","38","60.03","20"
"06/08/12 06:07:50","103.033","14.2","212.98","4","60.0","21"
"06/08/12 06:12:51","103.0334","7.3","212.24","0","60.0","21"
"06/08/12 06:17:52","103.0338","12.6","212.48","143","60.0","22"
"06/08/12 06:22:51","103.0344","10.8","216.6","6","60.03","22"
"06/08/12 06:27:50","103.0351","5.2","210.72","206","60.03","22"
"06/08/12 06:32:51","103.0359","12.6","213.0","43","60.03","22"
"06/08/12 06:37:52","103.0369","15.0","213.61","44","60.03","23"
"06/08/12 06:42:51","103.0381","14.6","213.47","19","60.0","23"
"06/08/12 06:47:50","103.0396","16.9","214.08","18","60.03","23"
"06/08/12 06:52:50","103.0412","14.0","215.02","16","60.03","24"
"06/08/12 06:57:50","103.0432","31.2","214.66","36","60.0","24"
"06/08/12 07:02:51","103.0453","26.2","214.62","148","60.0","24"
"06/08/12 07:07:51","103.0478","37.4","213.54","179","60.03","24"
"06/08/12 07:12:50","103.0504","37.7","214.34","316","60.03","25"
"06/08/12 07:17:51","103.0535","37.6","213.25","269","60.0","25"
"06/08/12 07:22:52","103.0569","49.8","213.93","397","60.0","26"
"06/08/12 07:27:50","103.0606","41.3","213.7","192","60.03","26"
"06/08/12 07:32:51","103.0646","58.1","214.5","294","60.03","27"
"06/08/12 07:37:51","103.0685","54.6","214.93","368","60.0","27"
"06/08/12 07:42:51","103.0729","41.0","214.47","352","60.03","28"
"06/08/12 07:47:51","103.078","74.6","214.74","370","60.0","28"
"06/08/12 07:52:51","103.0839","82.1","214.62","401","60.03","28"
"06/08/12 07:57:51","103.0905","86.7","215.97","421","60.0","29"
"06/08/12 08:02:51","103.0971","87.2","215.57","426","60.0","30"
"06/08/12 08:07:50","103.104","89.1","214.74","433","60.0","30"
"06/08/12 08:12:51","103.1107","75.4","214.56","375","60.03","31"
"06/08/12 08:17:52","103.1167","67.5","213.52","399","60.0","31"
"06/08/12 08:22:52","103.1199","37.5","213.8","201","60.03","31"
"06/08/12 08:27:52","103.1221","30.6","212.62","141","60.03","30"
"06/08/12 08:32:51","103.1245","40.6","213.62","143","60.0","29"
"06/08/12 08:37:52","103.1281","59.8","214.39","333","60.03","29"
"06/08/12 08:42:52","103.1323","67.3","214.27","339","60.03","29"
"06/08/12 08:47:51","103.1382","77.9","213.97","386","60.0","29"
"06/08/12 08:52:52","103.1446","84.9","213.91","415","60.0","29"
"06/08/12 08:57:51","103.1504","64.0","213.97","326","60.03","29"
"06/08/12 09:02:50","103.1561","79.0","215.27","388","60.03","30"
"06/08/12 09:07:51","103.1643","111.4","215.74","528","60.03","30"
